ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
120,2014-07-06,3321.2299166666667,45633.068875,18324.920958333332,0.0,73.80510925925925,29.32767020639831,38.91192679504872,62.981913794625214,0.0,18324.920958333332,37452.254708333334,8180.814166666667,72.20750000000001
120,2014-07-07,137.76291666666665,1878.9875416666666,746.445875,0.0,3.061398148148148,29.311367075979298,38.49414913263869,62.741540334788326,0.0,746.445875,1554.3644166666666,324.623125,75.3875
120,2014-07-08,3025.661708333333,40649.81304166667,16983.739541666666,0.0,67.23692685185185,28.866411166437068,40.48508646795138,65.10113885550848,0.0,16983.739541666666,34664.43825,5985.374791666666,77.52500000000002
120,2014-07-09,3271.87025,43788.310625000006,18001.279875,0.0,72.70822777777778,29.246784699396134,39.83506192657498,64.54629822612785,0.0,18001.279875,36997.683750000004,6790.626875000001,72.62000000000002
120,2014-07-10,3196.65025,42859.25954166666,17455.25875,0.0,71.03667222222222,29.105862167834218,39.46407520228693,64.130547873452,0.0,17455.25875,36322.12466666666,6537.134875,69.17
120,2014-07-11,3422.9900833333336,46114.55233333333,18735.976333333332,0.0,76.06644629629629,29.65951858639524,39.369385385424756,63.91784438271867,0.0,18735.976333333332,38167.888458333335,7946.663874999999,68.96
120,2014-07-12,3332.6795,44472.009874999996,18198.636583333333,0.0,74.05954444444444,29.383241121940184,39.652666529157635,64.43620903471374,0.0,18198.636583333333,37510.29175,6961.718124999999,73.69250000000001
120,2014-07-13,3304.618958333333,44102.96633333333,18088.033583333334,0.0,73.43597685185185,29.367601652611597,39.74146362959774,64.52197020830187,0.0,18088.033583333334,37214.26966666667,6888.696666666667,74.1725
120,2014-07-14,3216.5737083333333,43027.88654166667,17786.124583333334,0.0,71.47941574074073,29.094241075524486,40.054527957411665,64.77746619913803,0.0,17786.124583333334,36563.104666666666,6464.781875000001,76.37750000000001
120,2014-07-15,3229.59275,43639.58108333333,17887.024791666667,0.0,71.76872777777777,29.156396912401423,39.71712819818431,64.19218900849273,0.0,17887.024791666667,36632.832375,7006.7487083333335,74.9525
120,2014-07-16,3279.8318333333336,44704.413458333336,18369.326875,0.0,72.88515185185186,29.313826249798513,39.81650572506103,64.08024700892464,0.0,18369.326875,37002.89116666667,7701.522291666667,71.85499999999999
120,2014-07-17,3386.014458333333,45905.29275000001,18460.150916666666,0.0,75.24476574074073,29.610709366552417,38.96662468469914,63.3606032494877,0.0,18460.150916666666,37817.82845833334,8087.464291666667,66.92
120,2014-07-18,3411.6160416666667,46439.78233333333,18788.149583333336,0.0,75.81368981481482,29.62735448080018,39.202533661774034,63.49807405599495,0.0,18788.149583333336,38082.36095833333,8357.421375,68.13499999999999
120,2014-07-19,3397.1492083333337,46318.350041666665,18591.260541666667,0.0,75.49220462962964,29.59167966388111,38.89341336720898,63.14935465318183,0.0,18591.260541666667,37966.59033333333,8351.759708333333,69.1475
120,2014-07-20,3349.893,45986.90004166667,18469.401083333334,0.0,74.44206666666666,29.441020281111367,38.916966483678586,63.00788681217108,0.0,18469.401083333334,37630.039125,8356.860916666667,71.0375
120,2014-07-21,3284.8722916666666,44676.71908333334,18213.16825,0.0,72.99716203703703,29.237013681452034,39.50249527943284,63.81858899046985,0.0,18213.16825,37157.122125,7519.596958333333,74.24750000000002
120,2014-07-22,3173.6686250000002,42658.23279166667,17636.9945,0.0,70.52596944444444,28.86999992456326,40.06286672276535,64.66741009413866,0.0,17636.9945,36355.605875,6302.626916666667,78.59
120,2014-07-23,3115.7059583333335,41571.022125,17109.333125,0.0,69.23791018518519,28.733093828237276,39.88069169380727,64.66759958827946,0.0,17109.333125,35861.682791666666,5709.339333333333,78.0275
120,2014-07-24,3292.7070833333332,44221.46558333334,17756.801916666667,0.0,73.17126851851852,29.34984904343348,38.909165900886826,63.534183927498646,0.0,17756.801916666667,37102.554958333334,7118.910625,70.4975
120,2014-07-25,3332.180958333333,45207.16691666667,18138.493916666666,0.0,74.04846574074074,29.435647413172184,38.878923842250785,63.255790298946714,0.0,18138.493916666666,37437.908375,7769.258541666666,68.63
120,2014-07-26,3267.1368333333335,44406.185375,17892.956625,0.0,72.60304074074074,29.251235406631316,39.04441716422682,63.37656504568612,0.0,17892.956625,36938.537958333334,7467.647416666667,71.50999999999999
120,2014-07-27,3206.843375,43540.86175,17693.85583333333,0.0,71.26318611111111,29.11804456408072,39.3772848118397,63.73504329062387,0.0,17693.85583333333,36422.69975,7118.162,72.55999999999999
120,2014-07-28,3275.145458333333,44485.417291666665,17681.096416666667,0.0,72.78101018518518,29.386649313561207,38.5133969917745,62.861745826249724,0.0,17681.096416666667,36858.453875,7626.9634166666665,68.2025
120,2014-07-29,3359.1626666666666,46283.294291666665,18299.735958333335,0.0,74.64805925925926,29.553012886423797,38.31253275417656,62.3154132516473,0.0,18299.735958333335,37591.171708333335,8692.122583333334,65.885
120,2014-07-30,3351.9701666666665,45801.106583333334,18305.813875,0.0,74.48822592592592,29.491951668332167,38.72874055360897,62.93238501102799,0.0,18305.813875,37588.346541666666,8212.760041666666,67.985
120,2014-07-31,3356.645666666667,45344.99416666667,18061.950916666665,0.0,74.59212592592593,29.518228273835117,38.597183095443725,63.07838521019895,0.0,18061.950916666665,37607.26954166667,7737.724625,68.5475
120,2014-08-01,3270.560625,44330.71533333333,17625.466958333334,0.0,72.679125,29.18386649040669,38.52620180540178,62.925315773163625,0.0,17625.466958333334,37062.60704166667,7268.108291666666,71.8325
120,2014-08-02,3225.4528333333333,44278.00329166667,17341.58525,0.0,71.67672962962963,29.03065301241548,37.95081175107812,62.04205752563256,0.0,17341.58525,36744.34258333333,7533.660708333333,72.76249999999999
120,2014-08-03,3260.6094166666667,44576.98704166667,17452.408,0.0,72.45798703703704,29.182585746155404,37.937171586335225,62.12766118528697,0.0,17452.408,36951.459708333336,7625.5273333333325,71.3675
120,2014-08-04,3182.59575,43262.266875,17364.81125,0.0,70.72434999999999,28.908583706301698,38.89386457470527,63.223118850559565,0.0,17364.81125,36409.209875,6853.057,72.83749999999999
120,2014-08-05,3197.7719166666666,43523.370208333334,17510.504624999998,0.0,71.06159814814814,28.956141837001283,38.98490204242117,63.283519162937,0.0,17510.504624999998,36522.742375,7000.627833333333,71.0375
120,2014-08-06,3194.2369166666667,44226.52166666667,17584.865875,0.0,70.9830425925926,28.97039445417023,38.52801005810941,62.41387274615641,0.0,17584.865875,36464.41975,7762.1019166666665,71.78
120,2014-08-07,3162.9360416666664,42078.246625,16277.69,0.0,70.28746759259259,29.064013447413167,37.484820997710926,62.344147952237115,0.0,16277.69,35990.79295833333,6087.453666666667,65.1725
120,2014-08-08,3325.061,45750.06825,18286.468958333335,0.0,73.89024444444445,29.4314021524003,38.730973182868816,62.76709861895856,0.0,18286.468958333335,37363.302416666666,8386.765833333333,67.15250000000002
120,2014-08-09,3242.7562083333337,44864.84079166667,18193.336041666666,0.0,72.06124907407407,29.130220501165134,39.294024629720234,63.197704259273,0.0,18193.336041666666,36815.196125,8049.644666666667,70.28000000000002
120,2014-08-10,3201.45125,44573.243875,18239.62325,0.0,71.14336111111112,28.974567936305323,39.65171030940971,63.405299564380904,0.0,18239.62325,36541.51216666667,8031.731708333333,71.33000000000001
120,2014-08-11,3172.906333333333,43589.49429166666,17472.810833333333,0.0,70.50902962962962,28.867194617683506,38.84196989316951,62.91506945686004,0.0,17472.810833333333,36350.40570833333,7239.088583333333,73.0475
120,2014-08-12,3222.8434583333333,43776.46441666667,17020.138916666667,0.0,71.61874351851853,29.096783050879573,37.674085586751076,62.02162733310579,0.0,17020.138916666667,36631.17304166667,7145.291375,71.3225
120,2014-08-13,3208.5995416666665,43943.09720833333,17497.151374999998,0.0,71.30221203703704,29.139231965854517,38.583088408996744,62.73110382312632,0.0,17497.151374999998,36416.148166666666,7526.949041666667,68.79500000000002
120,2014-08-14,3306.58325,45721.578125,18335.355541666668,0.0,73.4796277777778,29.428740174593237,38.858714230647344,62.776162336387856,0.0,18335.355541666668,37159.031125,8562.547,64.17500000000001
120,2014-08-15,3404.249,47032.71495833334,18737.501583333335,0.0,75.64997777777778,29.746973558188312,38.60396704375822,62.541415737865776,0.0,18737.501583333335,37847.319125,9185.395833333334,61.122499999999995
120,2014-08-16,3329.9232083333336,46204.333041666665,18103.783458333335,0.0,73.99829351851852,29.494394583330894,37.967057799316656,61.80167074331854,0.0,18103.783458333335,37338.023375,8866.309666666666,64.835
120,2014-08-17,3263.5361666666668,45542.67808333333,18151.941333333332,0.0,72.52302592592594,29.291351507988733,38.62111579624769,62.31992124523138,0.0,18151.941333333332,36847.294916666666,8695.383166666667,67.25
120,2014-08-18,3267.1252083333334,45459.09104166667,18273.350208333333,0.0,72.6027824074074,29.27792067979396,38.95092112987448,62.71941275721223,0.0,18273.350208333333,36904.739125,8554.351916666667,66.0425
120,2014-08-19,3301.621416666667,45676.54983333333,18590.664083333333,0.0,73.36936481481482,29.379567082423307,39.43863853291459,63.343738922451124,0.0,18590.664083333333,37165.37095833333,8511.178875,65.375
120,2014-08-20,3165.195375,43318.89666666667,17497.251916666664,0.0,70.337675,28.888428431186636,39.13927356022589,63.303880028473024,0.0,17497.251916666664,36235.411458333336,7083.485208333333,71.555
120,2014-08-21,3175.1679166666668,43088.70141666666,17156.532208333334,0.0,70.55928703703704,28.923047773112355,38.582148375144435,62.95239267742486,0.0,17156.532208333334,36306.069416666665,6782.6320000000005,70.8725
120,2014-08-22,3309.591,44682.844583333324,17607.726916666667,0.0,73.54646666666666,29.41131666027487,38.18411976082408,62.67983386639987,0.0,17607.726916666667,37214.865249999995,7467.979333333333,66.14
120,2014-08-23,3286.987291666667,44861.92570833333,18013.389916666667,0.0,73.04416203703704,29.310658258296325,38.90790445343311,63.13920387578156,0.0,18013.389916666667,37087.62679166666,7774.298916666667,67.3025
120,2014-08-24,3241.782541666667,44343.512625,18009.051416666665,0.0,72.03961203703703,29.125917913481036,39.35329022144703,63.53073375889515,0.0,18009.051416666665,36809.578875,7533.93375,69.0125
120,2014-08-25,3169.3246249999997,43333.30925,17391.675041666665,0.0,70.42943611111112,28.852974609965333,38.89017152824217,63.07825506319584,0.0,17391.675041666665,36327.26670833333,7006.042541666667,71.03
120,2014-08-26,3094.346916666667,42280.92825,16887.876916666664,0.0,68.76326481481482,28.573334617839226,38.70355381442093,62.90721583192992,0.0,16887.876916666664,35814.976125,6465.952125,73.39250000000001
120,2014-08-27,3063.6915416666666,41759.30141666667,16885.635291666666,0.0,68.08203425925925,28.500072664885984,39.1818089530997,63.44502714543794,0.0,16885.635291666666,35551.314333333336,6207.987083333333,74.33749999999999
120,2014-08-28,3191.1335,40767.034583333334,15969.839708333333,0.0,70.91407777777778,28.988990884664496,37.95873562629551,63.846374540145845,0.0,15969.839708333333,36405.62291666667,4361.411666666667,67.2575
120,2014-08-29,3308.8117916666665,44295.659499999994,17219.536125000002,0.0,73.52915092592592,29.333965408720612,37.66869532747072,62.3727069892127,0.0,17219.536125000002,37304.21283333333,6991.446666666667,64.7
120,2014-08-30,3234.729625,43805.851708333335,17047.48316666667,0.0,71.88288055555554,29.076255721735212,37.709297715412895,62.13024174914301,0.0,17047.48316666667,36792.22879166667,7013.622916666667,69.545
120,2014-08-31,3116.5376666666666,42199.10225,16594.106208333335,0.0,69.25639259259259,28.725202899231128,38.10403402454554,62.5285383781055,0.0,16594.106208333335,35881.10970833334,6317.9925416666665,73.355
120,2014-09-01,2990.0760416666667,39925.33445833334,16107.08375,0.0,66.44613425925925,28.211061797229586,39.0920689942473,63.86003033859274,0.0,16107.08375,35052.53179166667,4872.8026666666665,78.03304347826086
120,2014-09-02,2972.1207916666667,39622.226375000006,16261.254791666666,0.0,66.0471287037037,28.183352427666115,39.76815862833074,64.57572556898319,0.0,16261.254791666666,34876.299250000004,4745.927125,77.41250000000001
120,2014-09-03,130.27812500000002,1678.469125,678.8283333333333,0.0,2.8950694444444447,28.790615268069956,39.189245900776264,64.8585877392689,0.0,678.8283333333333,1496.5014583333334,181.96766666666667,71.2475
120,2014-09-04,2980.323958333333,40227.57641666667,15772.184416666665,0.0,66.22942129629628,28.709148924309492,37.99166093541388,62.49335972139315,0.0,15772.184416666665,34332.050833333335,5895.525583333333,71.165
120,2014-09-05,3020.831666666667,40523.131166666666,16390.102791666668,0.0,67.1295925925926,28.300282335468857,39.19214061900688,63.8457278780261,0.0,16390.102791666668,35301.43404166667,5221.697125,77.21
120,2014-09-06,2997.5354583333333,37878.248166666664,14527.113291666667,0.0,66.61189907407406,28.409885440852438,37.162912351187636,63.33455821159403,0.0,14527.113291666667,34894.05470833333,2984.193458333333,74.48
120,2014-09-07,3208.1785416666667,42133.71004166667,16411.037833333332,0.0,71.29285648148148,28.997152960954825,37.74215094618194,62.92387256059339,0.0,16411.037833333332,36589.776875,5543.933166666667,67.25000000000001
120,2014-09-08,-3.3358333333333334,37.056958333333334,0.0,0.0,-0.07412962962962963,-34.4550727228899,0.0,0.0,0.0,0.0,32.019,5.037958333333333,64.9775
120,2014-09-09,-0.08333333333333333,5.21925,0.0,0.0,-0.001851851851851852,0.0,0.0,0.0,0.0,0.0,0.0,5.21925,64.0475
120,2014-09-10,0.0,5.306291666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.306291666666667,65.825
120,2014-09-11,0.0,2.53075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.53075,67.535
120,2014-09-12,-3.271333333333333,2.9309999999999996,0.0,0.0,-0.0726962962962963,0.0,0.0,0.0,0.0,0.0,0.0,2.9309999999999996,58.4075
120,2014-09-13,-0.38658333333333333,6.071416666666667,0.0,0.0,-0.00859074074074074,0.0,0.0,0.0,0.0,0.0,0.0,6.071416666666667,51.70250000000001
120,2014-09-14,1538.8182916666667,21491.133374999998,7975.325291666667,0.0,34.19596203703704,28.588934083921007,35.95914765662253,59.63930651966772,0.0,7975.325291666667,17801.06425,3690.069125,52.407500000000006
120,2014-09-15,3844.114791666667,51937.95129166667,21345.501833333332,0.0,85.42477314814815,30.674794726434552,39.823722909941154,64.30128293173934,0.0,21345.501833333332,41444.916958333335,10493.034333333333,54.379999999999995
120,2014-09-16,3744.0632083333335,50551.34170833333,19972.12854166667,0.0,83.20140462962964,30.472304674008967,38.28352933901027,62.77794458877357,0.0,19972.12854166667,40634.45704166667,9916.884666666667,57.544999999999995
120,2014-09-17,3778.779541666667,52387.728416666665,22136.737833333333,0.0,83.9728787037037,30.568240097819405,40.94532824037645,64.80028199580298,0.0,22136.737833333333,40882.524958333335,11505.203458333332,55.63999999999999
120,2014-09-18,3797.611666666666,52402.49116666667,22258.364833333337,0.0,84.39137037037037,30.635622135700647,41.15869779823701,65.12578248591791,0.0,22258.364833333337,40995.901375,11406.589791666667,54.80749999999998
120,2014-09-19,3915.68575,54473.11545833333,23373.472583333332,0.0,87.01523888888889,30.854650610157254,41.57778300905908,65.35068539890605,0.0,23373.472583333332,41970.465749999996,12502.649708333332,51.26
120,2014-09-20,3670.949958333333,50425.629375000004,21060.799583333333,0.0,81.57666574074074,30.23233678265945,40.4709902229906,64.54695658407401,0.0,21060.799583333333,40157.192125,10268.43725,63.17000000000001
120,2014-09-21,3421.1265,46807.88491666666,19023.045374999998,0.0,76.02503333333333,29.621742594229527,39.3805093644459,63.55218215755178,0.0,19023.045374999998,38195.756875,8612.128041666667,69.8375
120,2014-09-22,3682.161125,50237.70325,20676.020583333335,0.0,81.82580277777778,30.366806611754477,39.880214201513425,64.12004607686528,0.0,20676.020583333335,40101.466583333335,10136.236666666666,57.095
120,2014-09-23,3768.766416666667,52201.60316666667,21971.813583333333,0.0,83.75036481481482,30.481041842136346,40.78517851288665,64.66175034053772,0.0,21971.813583333333,40890.837458333335,11310.765708333332,55.83499999999999
120,2014-09-24,3724.3782499999998,51243.946875,21381.38675,0.0,82.7639611111111,30.29074751683318,40.430917751328835,64.46722796778882,0.0,21381.38675,40663.090375,10580.8565,58.75999999999999
120,2014-09-25,3757.166458333333,51062.22179166667,21021.546791666668,0.0,83.49258796296296,30.43412187449053,39.89194979902395,64.22616362441333,0.0,21021.546791666668,40827.82570833334,10234.396083333333,56.92249999999999
120,2014-09-26,3558.036125,47036.70483333333,16694.613125,0.0,79.06746944444444,30.128051484185363,34.392185336621026,59.408887301454726,0.0,16694.613125,39056.731791666665,7979.973041666667,60.9575
120,2014-09-27,1958.9742083333333,26904.471791666667,10524.207958333334,0.0,43.53276018518519,29.3123531271142,37.90401836387749,61.98425991535703,0.0,10524.207958333334,22102.15525,4802.316541666666,64.33999999999999
120,2014-09-28,3516.4794583333332,47723.617791666664,19196.447291666667,0.0,78.14398796296295,29.940741515628204,38.97694574866063,63.34558713949442,0.0,19196.447291666667,38842.048291666666,8881.5695,65.465
120,2014-09-29,3566.2184166666666,48082.86629166667,19170.49975,0.0,79.24929814814816,30.13374413079095,38.63344072822933,63.162120912690035,0.0,19170.49975,39139.15391666667,8943.712375000001,62.105
120,2014-09-30,3546.1496666666667,48318.480749999995,19663.197583333334,0.0,78.80332592592593,30.085172565735675,39.43312317484601,63.70483357496505,0.0,19663.197583333334,38981.73325,9336.7475,63.53
120,2014-10-01,2995.7284999999997,41466.942500000005,16782.6145,0.0,66.57174444444443,30.085790094971436,39.21731956175254,63.1095683064824,0.0,16782.6145,32930.446625000004,8536.495875,61.69249999999999
120,2014-10-02,3388.060791666667,46408.641708333336,18641.081166666667,0.0,75.29023981481483,29.519118500686016,38.92176646650564,63.065750074728435,0.0,18641.081166666667,37958.094333333334,8450.547375,62.55500000000001
120,2014-10-03,3573.105,49068.32475,20003.627375,0.0,79.40233333333335,30.038974179850992,39.502795251831216,63.58527139494468,0.0,20003.627375,39338.452541666666,9729.872208333332,62.17250000000001
120,2014-10-04,3643.1372916666664,50178.814,20850.751,0.0,80.95860648148148,30.374535788374008,40.26443527595395,64.27551759005058,0.0,20850.751,39666.37191666666,10512.442083333333,56.645
120,2014-10-05,3764.9427083333335,54562.31929166666,24890.650250000002,0.0,83.66539351851851,30.660562355415642,44.204219055542524,67.02456060508626,0.0,24890.650250000002,40610.17366666666,13952.145625,50.58500000000001
120,2014-10-06,3748.3313749999998,53838.012833333334,24132.021916666665,0.0,83.29625277777777,30.568611384873485,43.43351646299029,66.45882972225291,0.0,24132.021916666665,40552.61441666667,13285.398416666665,55.06249999999999
120,2014-10-07,3536.7816666666663,49281.38441666667,20803.442208333334,0.0,78.59514814814814,29.978826310715355,40.9046427398328,64.63924411555651,0.0,20803.442208333334,39016.671375,10264.713041666668,64.6775
120,2014-10-08,107.31887499999999,2037.9196666666667,785.1158333333333,0.0,2.384863888888889,20.854849174479376,37.330772590026,54.7466613453138,0.0,785.1158333333333,1701.867125,336.0525416666667,61.835
120,2014-10-09,-1.75125,2.24825,0.0,0.0,-0.03891666666666667,0.0,0.0,0.0,0.0,0.0,0.0,2.24825,53.2475
120,2014-10-10,786.791,10959.684374999999,4578.539625,0.0,17.484244444444442,30.605818940392954,40.48081360983325,64.22284786354189,0.0,4578.539625,8501.821249999999,2457.863125,48.995
120,2014-10-11,3864.7132500000002,55246.040125,24965.105625,0.0,85.88251666666666,30.916963445013874,43.787742556642506,66.92291348873964,0.0,24965.105625,41340.62466666666,13905.415458333335,49.565000000000005
120,2014-10-12,3919.6635,56955.948541666665,26138.729041666666,0.0,87.10363333333333,31.052129530643292,44.46985163812937,67.22953872289627,0.0,26138.729041666666,41745.91520833333,15210.033333333333,46.48250000000001
120,2014-10-13,3854.78975,55538.67691666666,25355.796791666668,0.0,85.66199444444445,30.91229255110075,44.23866735505111,67.19284598696623,0.0,25355.796791666668,41240.704125,14297.972791666667,51.185
120,2014-10-14,3497.721,48768.681874999995,20642.40275,0.0,77.72713333333333,29.951032018616598,41.0146993461755,64.73393762127833,0.0,20642.40275,38621.573541666665,10147.108333333334,68.47250000000001
120,2014-10-15,3366.748625,46946.3645,19358.152416666668,0.0,74.81663611111111,29.602323689517206,39.95602178855185,63.673325557748086,0.0,19358.152416666668,37613.303583333334,9333.060916666667,73.0175
120,2014-10-16,3411.3589583333337,47013.28075,19003.049,0.0,75.80797685185186,29.803946626731097,39.16724567353797,63.164604882204266,0.0,19003.049,37853.865458333334,9159.415291666666,69.005
120,2014-10-17,3521.586458333333,48990.49933333334,20596.194041666666,0.0,78.25747685185185,30.14198305764634,40.73759736589757,64.5105475436483,0.0,20596.194041666666,38638.75504166667,10351.744291666668,63.15500000000001
120,2014-10-18,3615.7134583333336,50078.041041666664,21453.768125,0.0,80.34918796296296,30.458048293932045,41.51227678324753,65.39056912711541,0.0,21453.768125,39259.84004166666,10818.201,57.41
120,2014-10-19,3885.0352500000004,58375.01741666667,27920.781083333335,0.0,86.33411666666667,31.118843500738674,46.34691624410904,68.35714374295823,0.0,27920.781083333335,41288.405,17086.612416666667,44.7425
120,2014-10-20,3949.1119999999996,59787.851291666666,28858.727291666666,0.0,87.75804444444444,31.261728943318307,46.77184817722054,68.61639785380235,0.0,28858.727291666666,41777.557791666666,18010.2935,44.877500000000005
120,2014-10-21,3811.7629166666666,55938.51770833333,25857.59654166667,0.0,84.70584259259259,30.926203049879696,44.79169564884187,67.32741977946716,0.0,25857.59654166667,40762.036041666666,15176.481666666667,51.2075
120,2014-10-22,3840.2488749999998,55949.38016666666,25770.966083333333,0.0,85.33886388888888,30.98763326535231,44.632963377665405,67.3326928795059,0.0,25770.966083333333,40985.24675,14964.133416666666,51.0725
120,2014-10-23,3882.973875,59181.330875,28711.151125,0.0,86.28830833333335,31.138933925061508,47.009559369024615,68.70839011067754,0.0,28711.151125,41239.873041666666,17941.457833333334,47.6525
120,2014-10-24,3896.56075,59148.9305,28656.359,0.0,86.59023888888889,31.174167633796852,46.94554828625713,68.73223288233838,0.0,28656.359,41337.40179166667,17811.528708333335,46.910000000000004
120,2014-10-25,3755.472333333333,56325.57333333334,26706.500541666668,0.0,83.45494074074074,30.801028899198545,45.94430285616684,67.99465536830556,0.0,26706.500541666668,40323.287625000004,16002.285708333335,52.1225
120,2014-10-26,3758.9317916666664,56794.674,27119.01008333333,0.0,83.53181759259259,30.83829969632791,46.268617627536045,68.15698781727721,0.0,27119.01008333333,40311.65341666667,16483.020583333335,49.46750000000001
120,2014-10-27,3767.0952916666665,56208.68183333333,26459.119749999998,0.0,83.7132287037037,30.769863394543712,45.6133840752873,67.777978891516,0.0,26459.119749999998,40489.053916666664,15719.627916666666,50.20999999999999
120,2014-10-28,3741.608875,55314.334708333336,25767.654958333336,0.0,83.14686388888889,30.692254895099108,45.1395791651818,67.51016125518012,0.0,25767.654958333336,40316.81183333333,14997.522875,54.89750000000001
120,2014-10-29,3660.23075,52577.622708333336,23398.450624999998,0.0,81.33846111111112,30.482299094855613,43.122750905002896,66.14586737947718,0.0,23398.450624999998,39711.5955,12866.027208333333,55.392500000000005
120,2014-10-30,3572.6120416666668,54090.39608333333,25077.444958333333,0.0,79.39137870370371,30.239036424919963,44.924518075981126,66.76802110055229,0.0,25077.444958333333,39072.79695833333,15017.599125,47.705000000000005
120,2014-10-31,3978.1956666666665,59534.231875,28382.719041666667,0.0,88.40434814814815,31.40161334288344,46.19633757607317,68.29550826708804,0.0,28382.719041666667,41897.756583333336,17636.475291666666,42.6575
120,2014-11-01,3997.65625,61140.54591666666,29917.933833333333,0.0,88.83680555555556,31.49268201973498,47.41574601254857,69.03958137640547,0.0,29917.933833333333,41980.962374999996,19159.583541666667,41.899999999999984
120,2014-11-02,3957.4004583333335,65025.15316666667,33360.28683333333,0.0,87.94223240740742,31.139719982286014,49.71285381177121,69.84013930645875,0.0,33360.28683333333,42029.27395833333,22995.879208333336,41.04500000000001
120,2014-11-03,3756.4672083333335,60042.028041666665,30649.531333333332,0.0,83.47704907407407,31.220318001141994,49.463949232567344,70.15491871007329,0.0,30649.531333333332,39792.28429166666,20249.743749999998,43.782500000000006
120,2014-11-04,3751.308625,57156.83933333334,27667.55145833333,0.0,83.3624138888889,30.73035322617126,46.905397846844856,68.61096716390101,0.0,27667.55145833333,40371.21633333334,16785.623,55.122499999999974
120,2014-11-05,3725.019875,55812.78195833333,26514.437791666667,0.0,82.77821944444445,30.657503804160214,46.03297628315312,68.10547575205477,0.0,26514.437791666667,40183.55858333333,15629.223375,52.84250000000001
120,2014-11-06,3935.8428333333336,60728.333750000005,30064.238,0.0,87.46317407407408,31.333505433624243,47.971040479752126,69.40502800265804,0.0,30064.238,41541.804208333335,19186.529541666667,43.54249999999999
120,2014-11-07,3938.9430833333336,62605.193,31974.316541666663,0.0,87.53206851851853,31.43083727696873,49.489288957157385,70.29707807190138,0.0,31974.316541666663,41445.78275,21159.41025,41.712500000000006
120,2014-11-08,4002.77975,66023.42616666667,34857.66479166666,0.0,88.95066111111112,31.521439584212292,51.158821845150136,71.2090919484335,0.0,34857.66479166666,41996.41720833333,24027.008958333332,41.195000000000014
120,2014-11-09,3924.19025,62252.33395833333,31508.576708333334,0.0,87.20422777777779,31.30461387052561,49.04485444397593,69.89221160039108,0.0,31508.576708333334,41457.04033333333,20795.293625000002,43.48999999999999
120,2014-11-10,3928.007916666667,61844.44904166667,31060.342083333333,0.0,87.28906481481482,31.25100008042054,48.666017997228636,69.67128568825046,0.0,31060.342083333333,41568.564333333336,20275.884708333335,44.472500000000004
120,2014-11-11,3493.5864166666665,51507.92908333333,22788.049416666665,0.0,77.6352537037037,30.245477553319045,42.86998841960651,65.30126510063815,0.0,22788.049416666665,38200.375791666665,13307.553291666665,54.357499999999995
120,2014-11-12,3799.9795,57743.21737500001,27648.31091666667,0.0,84.44398888888888,30.95684742057085,46.39678938613766,68.16069662290406,0.0,27648.31091666667,40595.80129166667,17147.416083333334,49.23499999999999
120,2014-11-13,3951.2265,67365.64320833333,35937.889375,0.0,87.80503333333334,31.23652604306832,51.69331807371134,71.09100993225937,0.0,35937.889375,41833.652916666666,25531.990291666665,35.93750000000001
120,2014-11-14,3570.978291666667,64348.87541666667,35665.02283333333,0.0,79.35507314814816,31.277653993448606,53.705881305120364,72.05870276178347,0.0,35665.02283333333,37758.056333333334,26590.819083333336,33.7175
120,2014-11-15,4031.5117916666663,73615.88258333332,42230.034875000005,0.0,89.58915092592592,32.17642618900924,55.58661391166695,73.69805477443924,0.0,42230.034875000005,41436.84870833333,32179.033874999997,29.870000000000008
120,2014-11-16,4012.5731666666666,73107.68625,41774.07129166667,0.0,89.16829259259259,32.085049635353506,55.36866686382786,73.52033388771795,0.0,41774.07129166667,41359.648583333335,31748.037666666667,33.544999999999995
120,2014-11-17,4026.419583333334,68019.92320833333,36596.48066666666,0.0,89.47599074074076,31.641775141255618,52.1342930125609,71.7109929119515,0.0,36596.48066666666,42083.78379166667,25936.13941666667,36.99499999999999
120,2014-11-18,4130.3675,75261.37,43145.78208333333,0.0,91.78594444444445,31.922672615964036,55.55031535477363,73.70017062084132,0.0,43145.78208333333,42790.37,32471.0,28.962499999999995
120,2014-11-19,4197.022083333333,74690.53941666667,41949.205375,0.0,93.26715740740741,32.09581955949973,54.42249465354111,73.00619736769511,0.0,41949.205375,43246.34170833333,31444.197708333333,26.810000000000002
120,2014-11-20,4133.619041666667,77153.22575,44882.30991666667,0.0,91.85820092592593,31.800125720465168,56.36914070876282,74.08788544845096,0.0,44882.30991666667,42989.085166666664,34164.140583333334,30.034999999999993
120,2014-11-21,4205.967,76250.97708333333,43501.826583333335,0.0,93.46593333333333,32.141359589625296,55.28182634265778,73.5240190302293,0.0,43501.826583333335,43277.105708333336,32973.871374999995,24.095
120,2014-11-22,4161.445083333333,73588.43533333333,41192.003875,0.0,92.47655740740741,32.04377317031897,54.24049615433981,72.942631254856,0.0,41192.003875,42949.400875,30639.034458333335,28.744999999999994
120,2014-11-23,3901.4394583333337,65685.33354166667,35271.9965,0.0,86.69865462962963,31.149035725004996,52.033367784438475,71.67660464536077,0.0,35271.9965,41422.552416666666,24262.781124999998,45.9725
120,2014-11-24,3384.638125,52411.77154166666,24729.29875,0.0,75.21418055555556,30.05346745756941,45.71968869571567,67.07667621059645,0.0,24729.29875,37245.537541666665,15166.233999999999,58.82750000000001
120,2014-11-25,3739.37875,58416.450541666665,28782.573833333332,0.0,83.09730555555555,30.749415991427785,47.74355625027142,68.91355739735741,0.0,28782.573833333332,40217.88008333333,18198.57045833333,49.34
120,2014-11-26,4111.8047916666665,67907.734375,35912.967125,0.0,91.37343981481482,31.69573991266183,51.245100531350204,71.26997665072545,0.0,35912.967125,42903.05170833333,25004.682666666664,35.12
120,2014-11-27,4180.616875,65334.91975,32748.88566666667,0.0,92.90259722222221,31.905175870342383,48.57037624764091,69.73212716422566,0.0,32748.88566666667,43334.70229166667,22000.217458333336,30.297500000000017
120,2014-11-28,4083.7771666666667,68503.48970833333,36864.600125000004,0.0,90.7506037037037,31.949712559817904,52.14553579842743,71.86095118206907,0.0,36864.600125000004,42271.890625,26231.599083333334,26.952499999999997
120,2014-11-29,848.1994166666667,13691.412333333334,6870.490375,0.0,18.848875925925928,31.484515009127005,48.625019476999825,69.11333767812002,0.0,6870.490375,8909.586583333334,4781.82575,23.487499999999997
120,2014-11-30,4097.4139583333335,66981.08533333334,34949.98983333333,0.0,91.05364351851851,31.528400976975025,50.56094425733738,70.79179999302453,0.0,34949.98983333333,42979.809708333334,24001.275625,38.937500000000014
120,2014-12-01,4032.126083333333,67195.86279166667,35495.537625000004,0.0,89.60280185185185,31.293029184916783,51.186039393609974,71.03090491507275,0.0,35495.537625000004,42613.096125000004,24582.766666666666,42.26
120,2014-12-02,4195.995416666667,77509.342625,44814.19,0.0,93.24434259259259,32.11074669336517,56.02499162361886,73.92847521549022,0.0,44814.19,43215.664125,34293.6785,29.712500000000002
120,2014-12-03,4128.297208333333,69453.895625,37446.779833333334,0.0,91.73993796296297,31.753988525617714,52.24421041736924,71.90183047710082,0.0,37446.779833333334,42996.11970833333,26457.775916666666,38.135
120,2014-12-04,3918.0743333333335,69177.73970833333,38253.01116666667,0.0,87.06831851851852,31.37112252318911,53.58207920902126,72.31316246454416,0.0,38253.01116666667,41304.67441666667,27873.06529166667,33.845000000000006
120,2014-12-05,4261.5003750000005,76306.52120833333,43072.32308333333,0.0,94.70000833333334,32.50779197332463,54.69617342379198,73.16577246258511,0.0,43072.32308333333,43354.24725,32952.27395833333,27.267499999999995
120,2014-12-06,4203.103458333333,74775.67504166666,42082.54033333333,0.0,93.40229907407407,32.04487816704656,54.5333162676698,73.12275720191006,0.0,42082.54033333333,43377.852375,31397.822666666663,33.357499999999995
120,2014-12-07,4250.683416666667,78704.884875,45710.538375000004,0.0,94.4596314814815,32.39870065732689,56.277520017293945,74.13884464027835,0.0,45710.538375000004,43389.811,35315.073875,27.462500000000002
120,2014-12-08,4310.263208333333,77333.37120833334,43900.17041666667,0.0,95.78362685185185,32.823233743543895,55.0072034332411,73.44009377653727,0.0,43900.17041666667,43428.918750000004,33904.45245833333,20.3
120,2014-12-09,4220.87575,69363.188625,36735.13525,0.0,93.79723888888888,32.18032216056331,51.31837505510827,71.44310723833146,0.0,36735.13525,43377.924791666665,25985.263833333334,30.95750000000001
120,2014-12-10,4182.025708333334,74522.076875,41956.20575,0.0,92.93390462962962,31.98425305241003,54.55462305222416,73.11378405674633,0.0,41956.20575,43242.12983333333,31279.94704166667,32.72749999999999
120,2014-12-11,4205.6660833333335,78685.81450000001,45867.831875,0.0,93.4592462962963,32.02117849959855,56.4848617310644,74.16130706157806,0.0,45867.831875,43436.424375,35249.390125,29.8325
120,2014-12-12,4206.704875,78621.06204166666,45654.803458333336,0.0,93.48233055555556,32.00931973001854,56.26882859261625,73.96420192246106,0.0,45654.803458333336,43463.24933333333,35157.81270833333,29.794999999999987
120,2014-12-13,4197.099416666667,76971.22329166665,44083.12645833333,0.0,93.26887592592593,31.951923856388454,55.49633484009762,73.52972831068844,0.0,44083.12645833333,43441.90233333333,33529.32095833333,31.130000000000006
120,2014-12-14,4116.192916666667,70483.48754166666,38095.51258333334,0.0,91.4709537037037,31.70218133840319,52.37291409193809,71.68658944569835,0.0,38095.51258333334,42940.111333333334,27543.37620833333,37.01000000000001
120,2014-12-15,4175.069708333333,73094.04654166667,40442.00158333333,0.0,92.77932685185185,31.80985674788585,53.61310241323548,72.50337898997351,0.0,40442.00158333333,43406.88379166667,29687.16275,35.247499999999995
120,2014-12-16,4135.14175,71145.81079166666,38868.53095833334,0.0,91.89203888888889,31.79553921852609,52.93819098143581,72.1601505501708,0.0,38868.53095833334,43011.12458333333,28134.686208333336,35.85499999999999
120,2014-12-17,4052.5435416666664,67241.51520833332,35598.03729166667,0.0,90.05652314814814,31.638283092676055,51.29899597737296,71.23080831417677,0.0,35598.03729166667,42361.50420833333,24880.011,37.73
120,2014-12-18,3986.4859166666665,70148.96033333334,38820.31020833333,0.0,88.58857592592592,31.62982793409016,53.623859114221396,72.41813450987135,0.0,38820.31020833333,41682.13883333334,28466.821500000002,35.142500000000005
120,2014-12-19,4191.758791666666,77320.59983333334,44546.0545,0.0,93.15019537037037,32.00975114795017,55.8257199055503,73.75478567523628,0.0,44546.0545,43308.24420833334,34012.355625000004,30.155000000000005
120,2014-12-20,4242.0955,78263.82454166666,45020.53541666667,0.0,94.26878888888889,32.32798655840124,55.74037568164878,73.66606914067243,0.0,45020.53541666667,43396.86683333333,34866.957708333335,27.012499999999992
120,2014-12-21,4215.776416666667,78224.84508333333,45171.36233333333,0.0,93.68392037037037,32.148333902621054,55.954984492166595,73.7783391625214,0.0,45171.36233333333,43368.628749999996,34856.21633333334,29.18749999999999
120,2014-12-22,4175.850916666667,77283.61145833334,44488.90554166667,0.0,92.79668703703705,31.914897393262358,55.78078428423371,73.65035699368681,0.0,44488.90554166667,43272.115125000004,34011.496333333336,31.992500000000007
120,2014-12-23,4108.7257500000005,71663.3185,39386.107375,0.0,91.30501666666667,31.653767244081514,53.255743002904865,72.21698712693829,0.0,39386.107375,42927.771166666666,28735.547333333336,35.945
120,2014-12-24,3948.4355,65105.207916666666,33992.40754166667,0.0,87.74301111111112,31.375560710492007,50.592541602816546,70.64953856657874,0.0,33992.40754166667,41618.856458333335,23486.351458333334,42.327499999999986
120,2014-12-25,3593.598583333333,56719.479666666666,27844.219291666668,0.0,79.8577462962963,30.484263733902466,47.568900147756686,68.52227180543373,0.0,27844.219291666668,38986.1585,17733.321166666665,49.362500000000004
120,2014-12-26,3973.0984583333334,67324.88083333333,36126.64875,0.0,88.29107685185184,31.231509378897975,51.99629342660077,71.51317042920444,0.0,36126.64875,42071.979375,25252.901458333334,39.8525
120,2014-12-27,4011.4097500000003,69431.10658333333,37805.002583333335,0.0,89.14243888888889,31.30283756441319,52.76130000498655,71.86860912401768,0.0,37805.002583333335,42380.87404166666,27050.232541666668,38.449999999999996
120,2014-12-28,3909.660125,65857.74295833334,34827.592833333336,0.0,86.88133611111111,31.06536186916965,51.243279769717546,70.87637409743797,0.0,34827.592833333336,41621.639083333335,24236.103875,41.96
120,2014-12-29,4096.06075,75058.00291666666,42782.65383333334,0.0,91.02357222222223,31.522923264845065,55.23203163565032,73.27990251796786,0.0,42782.65383333334,42973.081333333335,32084.921583333333,32.80250000000001
120,2014-12-30,4215.821583333333,75235.8555,42070.111541666665,0.0,93.68492407407408,32.164935381843094,54.18375545550794,72.71539952434905,0.0,42070.111541666665,43346.70904166667,31889.146458333333,22.152500000000003
120,2014-12-31,4224.666833333334,74392.92804166666,41134.624833333335,0.0,93.88148518518518,32.20820065302845,53.57919581833721,72.36013921100013,0.0,41134.624833333335,43379.30533333333,31013.622708333332,20.810000000000002
120,2015-01-01,4181.253125,76594.332125,43505.200541666665,0.0,92.9167361111111,31.930934121644906,55.03827881997919,73.0919869504139,0.0,43505.200541666665,43306.33458333334,33287.997541666664,25.6925
120,2015-01-02,4122.143458333333,74736.48033333334,42165.957416666664,0.0,91.60318796296296,31.623754945541442,54.67006967230659,72.91100282451708,0.0,42165.957416666664,43108.832083333335,31627.64825,30.77
120,2015-01-03,4194.295291666666,72748.45708333334,39721.429,0.0,93.20656203703703,32.06017829467183,52.90800427403666,71.97541874830644,0.0,39721.429,43266.290375000004,29482.166708333334,25.332500000000007
120,2015-01-04,3976.835875,68940.64941666667,37333.195791666665,0.0,88.37413055555555,31.32253650497685,52.47350818943819,71.5508951447127,0.0,37333.195791666665,41989.174333333336,26951.475083333335,39.13250000000001
120,2015-01-05,4154.548666666667,74501.08733333333,41631.4705,0.0,92.3233037037037,31.95865162401367,54.14762875799435,72.59004545303065,0.0,41631.4705,42992.430125,31508.657208333334,24.837499999999995
120,2015-01-06,4283.923208333334,76322.117375,42656.64070833333,0.0,95.19829351851853,32.633188774297956,54.15724248274184,72.7202293714599,0.0,42656.64070833333,43414.895,32907.222375000005,14.172500000000001
120,2015-01-07,4293.22525,75160.727375,41101.74254166667,0.0,95.40500555555556,32.555652639560535,52.98946843077403,71.88022238643931,0.0,41101.74254166667,43612.78895833334,31547.938416666668,11.585
120,2015-01-08,4306.191333333333,72512.40762499999,38354.65125,0.0,95.69314074074074,32.812810475579674,51.25379359981236,70.8936174520313,0.0,38354.65125,43401.67429166666,29110.733333333334,6.3725
120,2015-01-09,4222.494541666667,77633.70629166666,44013.314458333334,0.0,93.83321203703704,32.08158654574342,54.93562340230406,72.923312296321,0.0,44013.314458333334,43528.114,34105.59229166667,19.212500000000002
120,2015-01-10,4259.189958333333,86200.95429166667,52346.114250000006,0.0,94.64866574074074,32.43332323241548,58.84271159318496,75.1834443396336,0.0,52346.114250000006,43430.232125,42770.72216666667,13.324999999999998
120,2015-01-11,4245.0924583333335,83779.68495833334,50087.39083333333,0.0,94.33538796296295,32.38332119407532,57.93086172058335,74.68819941640665,0.0,50087.39083333333,43353.31958333334,40426.365375,18.664999999999996
120,2015-01-12,4116.738833333334,78236.533375,45540.73966666667,0.0,91.48308518518519,31.56880216254891,56.40411429848881,73.80616013820746,0.0,45540.73966666667,43127.25370833334,35109.27966666667,31.280000000000005
120,2015-01-13,4286.514291666666,85734.07529166667,51494.595375000004,0.0,95.25587314814814,32.58234607021777,58.20073706482862,74.73585889096289,0.0,51494.595375000004,43508.94120833334,42225.13408333333,10.7825
120,2015-01-14,3717.2389166666667,76061.15554166667,45506.513791666664,0.0,82.60530925925926,32.15739809602211,57.97369075769101,74.13639951170728,0.0,45506.513791666664,38229.284,37831.87154166667,4.617500000000001
120,2015-01-15,3895.415916666667,75333.73970833333,44276.67095833333,0.0,86.56479814814814,31.413496852840755,56.95157454644668,74.0525505776273,0.0,44276.67095833333,41010.41291666667,34323.32679166667,16.7075
120,2015-01-16,4132.896791666667,81277.03516666667,48365.922458333334,0.0,91.84215092592592,31.806553235723793,57.662295181399905,74.47909281325917,0.0,48365.922458333334,42972.88808333333,38304.14708333334,22.0325
120,2015-01-17,4251.392416666667,81927.60283333334,48225.07720833333,0.0,94.47538703703704,32.507798915629735,57.037828962395274,74.19941953668227,0.0,48225.07720833333,43251.405,38676.19783333333,11.0375
120,2015-01-18,4017.6515833333337,76205.576875,44303.16133333333,0.0,89.2811462962963,31.40418699278283,56.333698473351824,73.76950765142323,0.0,44303.16133333333,42309.83266666667,33895.74420833334,32.67499999999999
120,2015-01-19,3948.3372916666667,73104.61441666666,41759.697250000005,0.0,87.7408287037037,31.20868364807135,55.35194083103098,73.21377470784421,0.0,41759.697250000005,41840.357416666666,31264.256999999998,34.6325
120,2015-01-20,4113.834625,80655.48395833334,48008.87204166667,0.0,91.41854722222223,31.659008672000606,57.677696002182074,74.5459261848973,0.0,48008.87204166667,42974.03254166667,37681.45141666667,25.317500000000006
120,2015-01-21,4211.486041666666,80211.82225,46934.20395833333,0.0,93.58857870370369,32.28253856366914,56.698474774504405,74.06262657535848,0.0,46934.20395833333,43144.384541666666,37067.43770833333,16.3325
120,2015-01-22,4157.429458333333,80001.18104166667,47174.02108333333,0.0,92.38732129629629,31.942242717423632,57.13823239166492,74.32463896549378,0.0,47174.02108333333,43044.342125,36956.83891666667,22.7
120,2015-01-23,4115.4004583333335,80039.37275,47374.443875,0.0,91.45334351851852,31.788461152753666,57.35360897255911,74.35815398500024,0.0,47374.443875,42815.319375,37224.053374999996,23.764999999999997
120,2015-01-24,3979.241583333333,75459.49458333333,43856.37170833334,0.0,88.42759074074074,31.40177542270697,56.3169478515,73.75680829463835,0.0,43856.37170833334,41908.55570833333,33550.938875,28.66249999999999
120,2015-01-25,4005.278083333333,78376.78195833333,46641.18929166667,0.0,89.00617962962963,31.474622237728724,57.66369801715593,74.56428689219563,0.0,46641.18929166667,42085.136375,36291.64558333333,26.720000000000002
120,2015-01-26,4237.459875,84354.62116666666,50773.16154166667,0.0,94.165775,32.43389278524066,58.32377558340184,74.93697623605122,0.0,50773.16154166667,43207.895416666666,41146.72575,13.677500000000002
120,2015-01-27,4236.117166666667,84407.28891666667,50825.97383333333,0.0,94.13593703703704,32.33218798380733,58.348011500909806,74.94558510925604,0.0,50825.97383333333,43330.076875,41077.212041666666,13.557499999999996
120,2015-01-28,4208.3515,81691.133875,48149.76500000001,0.0,93.51892222222222,32.13455503069187,57.11360195146729,74.1506235395785,0.0,48149.76500000001,43310.810124999996,38380.32375,14.99
120,2015-01-29,4196.5545833333335,83652.24395833333,50165.17525,0.0,93.25676851851851,32.10962069344175,58.109219358341015,74.70019294355119,0.0,50165.17525,43222.93879166667,40429.305166666665,14.862500000000002
120,2015-01-30,4120.434916666666,80556.62533333333,47799.223666666665,0.0,91.56522037037037,31.754437921088545,57.49629779639862,74.41232540165225,0.0,47799.223666666665,42913.62679166666,37642.99854166667,24.56
120,2015-01-31,4270.858041666666,83791.26491666667,49967.89345833333,0.0,94.90795648148148,32.62426149430684,57.784664620193496,74.64138103475756,0.0,49967.89345833333,43294.331458333334,40496.93345833333,8.067499999999999
120,2015-02-01,4198.620791666667,81230.84041666667,47894.13366666667,0.0,93.30268425925927,32.102979348130596,57.132296074489396,74.22624085047946,0.0,47894.13366666667,43253.16616666667,37977.674250000004,17.39
120,2015-02-02,4270.70625,86225.64208333332,52203.98575,0.0,94.90458333333332,32.57686020883225,58.66614186624609,75.04636654766954,0.0,52203.98575,43355.78633333333,42869.855749999995,7.579999999999998
120,2015-02-03,4263.237916666667,80508.24933333334,46645.16945833334,0.0,94.73862037037037,32.56359043247375,56.14183389769741,73.65464155529705,0.0,46645.16945833334,43297.60529166667,37210.64404166667,5.2475000000000005
120,2015-02-04,4134.825791666667,73951.22475,41281.14008333333,0.0,91.8850175925926,31.964053108489377,54.091199797082666,72.58254203429175,0.0,41281.14008333333,42781.10166666666,31170.123083333336,22.459999999999997
120,2015-02-05,3857.0549583333336,71123.67,39799.75791666666,0.0,85.71233240740742,31.268214410561544,54.22337865297844,72.15824975781149,0.0,39799.75791666666,40795.225375,30328.444625,20.36
120,2015-02-06,4245.834125,82431.37325,48429.488041666664,0.0,94.35186944444445,32.388180497800235,56.9295362187686,73.96394556256446,0.0,48429.488041666664,43354.38833333333,39076.98491666667,7.677500000000001
120,2015-02-07,4140.60325,80213.55991666667,47125.28579166666,0.0,92.01340555555556,31.74278716423707,56.92807633431567,73.99960527701282,0.0,47125.28579166666,43139.5045,37074.05541666666,22.96249999999999
120,2015-02-08,4199.370791666667,82364.23991666667,48831.684625,0.0,93.31935092592593,32.135010307614394,57.44911130037546,74.3108408493351,0.0,48831.684625,43217.77166666667,39146.46825,14.517500000000004
120,2015-02-09,4175.122416666666,80235.57175,46952.112166666666,0.0,92.78049814814814,32.0235431746448,56.703319646548465,73.91244717831283,0.0,46952.112166666666,43117.78304166666,37117.78870833333,18.740000000000002
120,2015-02-10,4126.837375,79253.87191666667,46295.008250000006,0.0,91.70749722222222,31.70251360222644,56.60228709757629,73.82309242958397,0.0,46295.008250000006,43050.703083333334,36203.16883333334,23.150000000000002
120,2015-02-11,4159.134041666667,82108.36108333332,48972.41808333333,0.0,92.42520092592594,32.00526284986612,57.79422809747744,74.54643871767605,0.0,48972.41808333333,42977.19925,39131.16183333333,16.205000000000002
120,2015-02-12,4073.572708333333,80066.95179166667,47494.93458333333,0.0,90.52383796296296,31.581058612902137,57.47967470175691,74.3055927151447,0.0,47494.93458333333,42658.48029166667,37408.4715,24.027499999999993
120,2015-02-13,4272.047625,85116.97125,50781.63662500001,0.0,94.93439166666666,32.54794427818143,57.811046975578485,74.4098402064133,0.0,50781.63662500001,43407.93366666667,41709.03758333333,3.125
120,2015-02-14,4203.847166666666,79185.0765,45429.917583333336,0.0,93.41882592592592,32.11990258465873,55.59284642270473,73.15024502589024,0.0,45429.917583333336,43284.18954166667,35900.886958333336,12.0875
120,2015-02-15,4232.700458333334,84687.74325,50704.988625,0.0,94.06001018518518,32.289679000786684,58.01635399665426,74.54561990267479,0.0,50704.988625,43352.12583333333,41335.61741666667,7.3325
120,2015-02-16,4262.52125,83732.76158333334,49524.984208333335,0.0,94.72269444444444,32.656759787629774,57.31248423654143,74.14805068484121,0.0,49524.984208333335,43166.82,40565.94158333333,1.3699999999999999
120,2015-02-17,4218.50675,84795.147375,50960.907,0.0,93.74459444444445,32.19273192608351,58.235318135396184,74.68828943080659,0.0,50960.907,43336.8665,41458.280875000004,8.78
120,2015-02-18,4150.002416666667,82834.36233333332,49590.60841666666,0.0,92.22227592592593,31.993186910514858,58.010846922512,74.57977478971407,0.0,49590.60841666666,42899.026541666666,39935.335791666665,11.862500000000002
120,2015-02-19,4170.236458333334,83052.32379166667,49589.334291666666,0.0,92.6719212962963,31.859948586594673,57.857117442874376,74.4631346392398,0.0,49589.334291666666,43288.4665,39763.85729166667,13.864999999999997
120,2015-02-20,4254.077583333333,82928.80195833334,48786.09920833333,0.0,94.5350574074074,32.45126078391895,57.00474482895751,73.96985192981191,0.0,48786.09920833333,43354.12470833334,39574.67725,4.5874999999999995
