ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
120,2015-02-21,4209.878541666667,83025.843,49231.835875,0.0,93.55285648148148,32.21519303590215,57.458335377258905,74.22755541525837,0.0,49231.835875,43218.07504166666,39807.76795833333,10.0775
120,2015-02-22,4039.7354166666664,77396.79479166667,45119.69720833333,0.0,89.77189814814814,31.341541360552753,56.488950152865726,73.75076830180085,0.0,45119.69720833333,42627.43116666667,34769.363625,27.514999999999997
120,2015-02-23,4202.928208333334,83826.23395833332,50399.99158333333,0.0,93.39840462962962,32.21422732561939,58.260044428234536,74.84172740151651,0.0,50399.99158333333,43148.01725,40678.21670833333,11.029999999999996
120,2015-02-24,4231.750041666667,84054.78066666666,49947.528625,0.0,94.03888981481482,32.29761369276368,57.58003014654699,74.23002788682689,0.0,49947.528625,43331.743375,40723.03729166667,6.8825
120,2015-02-25,4089.0189166666664,82147.35949999999,49336.844833333336,0.0,90.86708703703704,31.50734110397096,58.196660827958205,74.65864206726995,0.0,49336.844833333336,42920.419291666665,39226.94020833333,19.857499999999998
120,2015-02-26,4181.53625,84009.53641666667,50558.993416666664,0.0,92.92302777777778,32.00971813881775,58.316323098825094,74.77761320805088,0.0,50558.993416666664,43202.671916666666,40806.8645,14.479999999999999
120,2015-02-27,4195.538125,83339.842875,49798.244125,0.0,93.23418055555554,32.154951630973535,57.90041216732351,74.54954374574065,0.0,49798.244125,43151.550208333334,40188.29266666667,13.024999999999999
120,2015-02-28,4174.293333333333,83036.198,49757.97795833333,0.0,92.76207407407406,32.08796693029566,58.06515240602131,74.69055226876601,0.0,49757.97795833333,43022.66945833334,40013.52854166667,14.524347826086954
120,2015-03-01,4161.553124999999,83845.10016666667,50688.70933333333,0.0,92.47895833333332,31.949128912232176,58.58060436523349,74.99535714059597,0.0,50688.70933333333,43077.75008333333,40767.35008333333,16.317499999999995
120,2015-03-02,4048.46925,81153.85124999999,48986.044833333326,0.0,89.96598333333333,31.404249327278873,58.49025890403241,74.98852490144098,0.0,48986.044833333326,42634.28845833333,38519.56279166666,25.632499999999997
120,2015-03-03,4113.633125,82951.21029166668,50159.12975,0.0,91.41406944444445,31.72668896418257,58.59324743592027,74.99383550012719,0.0,50159.12975,42880.25866666667,40070.951625,20.9
120,2015-03-04,3857.6927083333335,73027.254125,42175.174875000004,0.0,85.72650462962963,31.00633804204474,55.961870679928,73.43212591601088,0.0,42175.174875000004,41146.58,31880.674125,34.8725
120,2015-03-05,4073.59525,79223.39758333334,46783.97470833333,0.0,90.52433888888888,31.589169111875275,57.22212150547985,74.22729248321981,0.0,46783.97470833333,42647.76375,36575.63383333333,22.422499999999996
120,2015-03-06,4170.553,84034.77683333334,50685.23475,0.0,92.67895555555555,32.034763655135706,58.444374358678644,74.85749586366695,0.0,50685.23475,43055.507375,40979.26945833333,14.9225
120,2015-03-07,4048.8532083333334,79166.141875,46831.011333333336,0.0,89.97451574074074,31.538642369717106,57.32107928482323,74.23518895963663,0.0,46831.011333333336,42456.640666666666,36709.501208333335,23.765
120,2015-03-08,3719.881125,71568.66466666666,41152.539333333334,0.0,82.664025,30.773423559832523,55.717808607710104,72.90728857915386,0.0,41152.539333333334,39976.96666666667,31591.698,30.965000000000003
120,2015-03-09,2217.151208333333,39955.583375,22201.18591666667,0.0,49.27002685185185,30.78010824965925,53.84172932510359,72.19335016354933,0.0,22201.18591666667,23822.19420833333,16133.389166666668,31.782499999999995
120,2015-03-10,3872.9282500000004,70025.63495833334,39177.157875,0.0,86.06507222222223,31.001019015980702,54.2120929064979,72.50315764266595,0.0,39177.157875,41316.171624999995,28709.463333333333,36.49999999999999
120,2015-03-11,3740.3612916666666,61774.69491666667,31864.644958333334,0.0,83.11913981481482,30.74682127281895,49.98259237625624,70.00699346686731,0.0,31864.644958333334,40231.84241666667,21542.8525,42.777499999999996
120,2015-03-12,3726.797541666667,67673.56195833333,37621.624416666666,0.0,82.81772314814815,30.63097285710744,53.86898718541823,72.0816461492771,0.0,37621.624416666666,40237.556625000005,27436.005333333334,35.3375
120,2015-03-13,4008.4016666666666,75148.836125,43276.652624999995,0.0,89.07559259259259,31.390922255950688,55.80224934680938,73.44253308054724,0.0,43276.652624999995,42230.259458333334,32918.57666666667,31.954999999999995
120,2015-03-14,3881.0927916666665,67986.40666666668,36852.476375,0.0,86.24650648148148,31.073282596377418,52.524858541717634,71.40427338822802,0.0,36852.476375,41306.983625,26679.42304166667,37.42249999999999
120,2015-03-15,3830.89,68774.53675,38298.496250000004,0.0,85.13088888888889,31.013758771488003,53.96029945440842,72.38195252367105,0.0,38298.496250000004,40850.9225,27923.61425,36.650000000000006
120,2015-03-16,3904.44125,70911.758125,39743.65920833333,0.0,86.7653611111111,31.18931685738478,54.308761622589564,72.51822847107711,0.0,39743.65920833333,41400.884625,29510.8735,36.14000000000001
120,2015-03-17,3812.549375,67951.72745833333,37408.90875,0.0,84.72331944444444,31.005010375704938,53.345137707406245,71.9005909047888,0.0,37408.90875,40666.8175,27284.909958333334,37.445000000000014
120,2015-03-18,4078.3477916666666,79185.453125,46760.09004166667,0.0,90.62995092592591,31.628649035318972,57.22031380881468,74.25348233527588,0.0,46760.09004166667,42644.22316666667,36541.22995833333,26.052499999999995
120,2015-03-19,4084.28,77384.58570833332,44744.23941666667,0.0,90.76177777777778,31.60932069438976,56.0277227606995,73.4826336841567,0.0,44744.23941666667,42732.365666666665,34652.22004166667,26.367499999999996
120,2015-03-20,4044.5923333333335,75786.81291666668,43719.645375,0.0,89.87982962962963,31.583916698418772,55.898903550645095,73.54861872797828,0.0,43719.645375,42351.164833333336,33435.64808333333,27.567500000000013
120,2015-03-21,-8.545958333333333,3.126333333333333,0.0,0.0,-0.18991018518518518,0.0,0.0,0.0,0.0,0.0,0.0,3.126333333333333,34.1825
120,2015-03-22,-1.097625,1.9611666666666665,0.0,0.0,-0.024391666666666666,0.0,0.0,0.0,0.0,0.0,0.0,1.9611666666666665,23.9525
120,2015-03-23,-4.81,2.335375,0.0,0.0,-0.1068888888888889,0.0,0.0,0.0,0.0,0.0,0.0,2.335375,20.345
120,2015-03-24,-4.208541666666666,2.5778333333333334,0.0,0.0,-0.09352314814814815,0.0,0.0,0.0,0.0,0.0,0.0,2.5778333333333334,25.3325
120,2015-03-25,-4.985083333333333,2.453125,0.0,0.0,-0.11077962962962962,0.0,0.0,0.0,0.0,0.0,0.0,2.453125,34.0325
120,2015-03-26,-0.4583333333333333,8.232541666666666,0.0,0.0,-0.010185185185185184,0.0,0.0,0.0,0.0,0.0,0.0,8.232541666666666,38.87
120,2015-03-27,-6.661208333333334,3.7336666666666662,0.0,0.0,-0.14802685185185185,-935.7770751869383,0.0,0.0,0.0,0.0,2.3541666666666665,1.3795,39.0725
120,2015-03-28,-12.120666666666667,1.8833333333333335,0.0,0.0,-0.26934814814814817,0.0,0.0,0.0,0.0,0.0,0.0,1.8833333333333335,28.084999999999994
120,2015-03-29,1104.9164166666667,16234.394875000002,7846.179375,0.0,24.553698148148147,33.144465155638954,46.83197033101037,69.34064437405534,0.0,7846.179375,11024.908708333334,5209.486166666667,28.137500000000003
120,2015-03-30,4443.917708333333,71672.02791666667,38332.275416666664,0.0,98.75372685185184,33.31147440037944,51.82451063407226,72.33013070105987,0.0,38332.275416666664,44119.31325,27552.714666666667,37.88
120,2015-03-31,4459.914708333333,70263.05741666666,36978.879791666666,0.0,99.10921574074074,33.20336935409319,50.997279619720295,71.98938996669875,0.0,36978.879791666666,44422.294583333336,25840.76283333333,39.035000000000004
120,2015-04-01,4492.580208333334,74370.88287500001,40743.77066666667,0.0,99.83511574074075,33.49925154923608,53.085826611973694,73.06371090091017,0.0,40743.77066666667,44352.420541666674,30018.462333333333,35.388695652173915
120,2015-04-02,3675.4089583333334,49610.66383333333,22242.840375,0.0,81.67575462962962,32.76657402436414,43.44457064848685,67.9457631339866,0.0,22242.840375,37096.353833333334,12514.31,47.1275
120,2015-04-03,4089.3794583333333,51984.280666666666,20645.905208333334,0.0,90.87509907407407,32.27574909474722,38.48417607118348,64.50026229728643,0.0,20645.905208333334,41902.281624999996,10081.999041666668,56.794999999999995
120,2015-04-04,4414.986875,63828.60208333333,30735.879249999998,0.0,98.11081944444445,33.13241807384807,46.66063137609734,69.5361355584702,0.0,30735.879249999998,44068.96745833333,19759.634625000002,41.044999999999995
120,2015-04-05,4483.377083333334,69794.80491666666,36133.037875,0.0,99.63060185185185,33.3755732837754,50.165099883308585,71.40922061583476,0.0,36133.037875,44425.58183333333,25369.223083333334,35.652499999999996
120,2015-04-06,4363.275875,54625.52670833333,23258.51408333333,0.0,96.9616861111111,33.017698801566766,41.25785361947468,67.67425326398642,0.0,23258.51408333333,43704.12829166666,10921.398416666667,45.22999999999999
120,2015-04-07,4466.412833333333,44425.88483333334,13317.872333333333,0.0,99.25361851851852,33.25434981165329,29.048189135890556,62.29724879798838,0.0,13317.872333333333,44418.817500000005,7.067333333333334,42.50000000000001
120,2015-04-08,4515.919124999999,52299.889624999996,20276.841208333335,0.0,100.35375833333333,33.6013187116453,37.56815183921037,66.12445436721022,0.0,20276.841208333335,44447.40645833333,7852.483166666666,36.995
120,2015-04-09,4310.585291666667,65716.53508333334,33343.380874999995,0.0,95.79078425925927,33.146576624840755,49.164913443904936,70.85784153276583,0.0,33343.380874999995,43008.485791666666,22708.049291666666,37.79750000000001
120,2015-04-10,4382.390625,63975.74399999999,31335.164999999997,0.0,97.38645833333334,33.07797527120491,47.4610064351017,70.11539429391688,0.0,31335.164999999997,43815.59954166666,20160.144458333332,45.1475
120,2015-04-11,4383.92075,64126.253333333334,31545.99383333333,0.0,97.42046111111111,32.987512821526124,47.668188757291304,70.27729627880129,0.0,31545.99383333333,43951.09641666667,20175.156916666667,44.8775
120,2015-04-12,4282.52675,61980.724416666664,29746.025291666665,0.0,95.16726111111112,32.81971272452106,46.504244972217435,69.35497227323744,0.0,29746.025291666665,43154.08375,18826.640666666666,49.669999999999995
120,2015-04-13,4143.425041666666,56738.063625,25484.015625,0.0,92.07611203703703,32.34998640493256,43.52248210888124,67.6738407699496,0.0,25484.015625,42358.63679166667,14379.426833333333,58.94750000000002
120,2015-04-14,4162.589541666667,48371.979166666664,18620.903958333332,0.0,92.50198981481482,32.43735891770417,37.30157810033574,65.7610162925397,0.0,18620.903958333332,42439.933375,5932.045791666666,57.04250000000001
120,2015-04-15,4246.9675,50193.179375,19935.038541666665,0.0,94.37705555555556,32.61831701471715,38.48510505256772,66.467882765443,0.0,19935.038541666665,43059.995416666665,7133.183958333334,52.9475
120,2015-04-16,4269.098416666667,61166.37845833333,29080.9275,0.0,94.86885370370369,32.72987804056872,46.06974292772494,69.15209124237983,0.0,29080.9275,43136.84429166667,18029.534166666668,52.49750000000001
120,2015-04-17,4198.3313333333335,52232.19108333333,21318.593624999998,0.0,93.29625185185185,32.58434844186897,39.549464676393555,66.1319178070161,0.0,21318.593624999998,42611.248583333334,9620.9425,55.70749999999999
120,2015-04-18,4085.8946666666666,48732.925083333335,19203.467666666667,0.0,90.79765925925926,32.30364984781716,38.183653603985086,65.91182805443174,0.0,19203.467666666667,41830.41404166667,6902.511041666668,58.19750000000001
120,2015-04-19,4297.742166666667,59357.253125,27144.40958333333,0.0,95.50538148148149,32.779061594513614,44.3125668384276,68.25802513568291,0.0,27144.40958333333,43361.114083333334,15996.139041666667,51.47
120,2015-04-20,4315.085875,54811.82991666666,23168.205666666665,0.0,95.89079722222222,32.90801814507499,40.9579678814557,66.99381619456577,0.0,23168.205666666665,43365.494791666664,11446.335125,50.17250000000001
120,2015-04-21,4177.079791666666,57641.48641666667,26129.9995,0.0,92.82399537037035,32.639905515226495,43.92629082174969,67.89221554024266,0.0,26129.9995,42323.39225,15318.094166666668,52.849999999999994
120,2015-04-22,4283.8455,60186.11083333334,28229.261375000002,0.0,95.19656666666667,32.89375997496504,45.44891680514075,68.9882474756912,0.0,28229.261375000002,43070.19829166667,17115.91254166667,47.17249999999999
120,2015-04-23,4456.377416666667,66968.83691666667,33840.091291666664,0.0,99.03060925925926,33.30644126696845,48.96424612561131,70.97149725587384,0.0,33840.091291666664,44249.69933333333,22719.137583333333,39.51499999999999
120,2015-04-24,4496.800125,71101.89866666668,37726.56383333333,0.0,99.92889166666666,33.39519747357691,51.4145874949117,72.33060406887185,0.0,37726.56383333333,44532.40595833334,26569.49270833333,38.1575
120,2015-04-25,4365.423208333334,67435.17816666666,34882.97183333334,0.0,97.00940462962964,33.119073406705986,50.12417882596133,71.53318141665127,0.0,34882.97183333334,43591.796375,23843.381791666663,44.255
120,2015-04-26,4277.015958333333,62213.118708333335,30367.354666666666,0.0,95.04479907407408,32.882925915525796,47.2982738642362,70.03434863665868,0.0,30367.354666666666,43015.701291666664,19197.417416666667,49.29500000000001
120,2015-04-27,4253.205625,60307.55483333333,28536.81645833333,0.0,94.51568055555555,32.834021147850315,45.85155874568751,69.17546301215206,0.0,28536.81645833333,42839.94425,17467.61058333333,50.2925
120,2015-04-28,4185.815083333334,58990.255,27624.896333333334,0.0,93.01811296296297,32.63448811448122,45.377512608678835,68.84444683454382,0.0,27624.896333333334,42418.941249999996,16571.31375,54.27500000000001
120,2015-04-29,4007.66325,55835.198416666666,25603.252875000002,0.0,89.05918333333334,32.185161154046845,44.433178827284294,68.17093963238818,0.0,25603.252875000002,41180.54833333333,14654.650083333334,60.41750000000001
120,2015-04-30,4107.680208333333,56806.38670833333,25941.062583333332,0.0,91.2817824074074,32.41145025578818,44.24975782882195,68.16396848495344,0.0,25941.062583333332,41913.579541666666,14892.807166666666,56.99
120,2015-05-01,4135.453875,56286.85916666667,25172.86525,0.0,91.898975,32.45566946554057,43.33571218911593,67.63383689941752,0.0,25172.86525,42139.48275,14147.376416666666,55.42249999999999
120,2015-05-02,4033.143583333333,55798.066458333335,25285.694,0.0,89.62541296296295,32.174674353448324,43.91127332550955,67.81585371626603,0.0,25285.694,41455.87770833333,14342.188750000001,60.50749999999999
120,2015-05-03,3946.798875,54291.823249999994,24299.524,0.0,87.70664166666666,31.90233516735177,43.36942283034656,67.41123280420402,0.0,24299.524,40914.67570833333,13377.147541666667,64.11500000000001
120,2015-05-04,3818.861375,52245.651958333336,23094.586791666665,0.0,84.86358611111112,31.51327770120132,42.833182732924016,67.00672708046402,0.0,23094.586791666665,40077.15720833334,12168.49475,71.795
120,2015-05-05,3823.5455,51172.634458333334,21970.154375,0.0,84.96767777777778,31.525795867795814,41.60213657836005,66.31283826467495,0.0,21970.154375,40110.38166666667,11062.252791666666,69.5075
120,2015-05-06,3944.6018333333336,53652.087875,23766.881958333335,0.0,87.65781851851852,31.826070406248636,42.92456321902268,67.2394995100768,0.0,23766.881958333335,40989.88916666667,12662.198708333332,66.2
120,2015-05-07,3749.6235833333335,50229.04466666667,21657.571541666668,0.0,83.32496851851852,31.41037395619942,41.78064519242269,66.4688405245576,0.0,21657.571541666668,39479.45566666667,10749.589,68.45
120,2015-05-08,3728.7520416666666,50031.88304166667,21173.4335,0.0,82.86115648148147,31.257640159939236,41.00763688880163,65.65515795596347,0.0,21173.4335,39451.535208333335,10580.347833333333,75.56749999999998
120,2015-05-09,3785.4227916666664,50046.14941666667,20847.204083333334,0.0,84.12050648148148,31.381656920404005,40.36430252072382,65.37929147380494,0.0,20847.204083333334,39892.85454166667,10153.294875,72.0125
120,2015-05-10,3756.933125,49312.86158333333,20404.767041666666,0.0,83.48740277777779,31.347263695149202,40.095140399576465,65.2910389191859,0.0,20404.767041666666,39636.054625,9676.806958333333,73.27999999999999
120,2015-05-11,3626.970541666667,47963.2935,19701.0235,0.0,80.59934537037037,30.9680491602773,39.80156002086804,64.81028911159926,0.0,19701.0235,38733.502625,9229.790875,76.7
120,2015-05-12,3581.5759583333333,46966.38875,19244.727333333332,0.0,79.59057685185186,31.355719247071157,39.70497221178663,64.92488547499676,0.0,19244.727333333332,37775.82779166666,9190.560958333333,69.1775
120,2015-05-13,4097.3105000000005,54742.794291666665,23833.412041666666,0.0,91.05134444444445,32.2583358043713,42.18708930018664,66.94012714738791,0.0,23833.412041666666,42006.21095833333,12736.583333333334,56.412499999999994
120,2015-05-14,4156.9049583333335,57617.26025,26231.009041666664,0.0,92.37566574074074,32.3395226140547,44.1146356316372,67.9748357992356,0.0,26231.009041666664,42510.193458333335,15107.066791666666,55.400000000000006
120,2015-05-15,4063.0710833333337,56307.68475,25622.203625,0.0,90.29046851851852,32.13176420113204,44.09294539657213,67.95695092103077,0.0,25622.203625,41819.269291666664,14488.415458333335,60.29750000000001
120,2015-05-16,3914.4262083333338,52496.740541666666,22797.564541666667,0.0,86.98724907407409,31.78285350396786,42.08006647200337,66.74002614558732,0.0,22797.564541666667,40731.632375,11765.108166666667,65.66
120,2015-05-17,3679.775875,49874.660125,21753.217708333334,0.0,81.77279722222222,31.114046889179974,42.26334430540716,66.66380407155049,0.0,21753.217708333334,39113.029625,10761.630500000001,73.03250000000001
120,2015-05-18,3807.8483333333334,50635.039625,21166.294541666666,0.0,84.61885185185184,31.495978098851236,40.50549872769523,65.37603093639652,0.0,21166.294541666666,39983.52995833333,10651.509666666667,67.3625
120,2015-05-19,3864.715,51462.88408333333,21770.604875,0.0,85.88255555555556,31.721043750186478,40.991770545421275,65.82767282984354,0.0,21770.604875,40292.72083333333,11170.16325,64.12250000000002
120,2015-05-20,4149.443833333334,57576.156625,26103.349041666665,0.0,92.20986296296296,32.464087541348015,43.93128050309842,67.76565781886839,0.0,26103.349041666665,42271.073833333336,15305.082791666668,51.86750000000001
120,2015-05-21,4109.13025,57557.530041666665,26466.658291666667,0.0,91.31400555555555,32.36655424540656,44.557135613994895,68.16759024749881,0.0,26466.658291666667,41986.53466666667,15570.995375,54.74
120,2015-05-22,4001.592375,55499.562625,25116.416375,0.0,88.92427500000001,32.07533860744381,43.85190011481261,67.69704014889673,0.0,25116.416375,41258.951583333335,14240.611041666665,58.497499999999995
120,2015-05-23,4220.311583333333,60925.615374999994,29126.095791666667,0.0,93.78470185185186,32.537724809460194,46.32363721683081,69.23237611628433,0.0,29126.095791666667,42895.716374999996,18029.899,51.169999999999995
120,2015-05-24,3929.952583333333,54599.23533333333,24582.742583333336,0.0,87.33227962962962,31.782755134256863,43.62787656993318,67.43228214119601,0.0,24582.742583333336,40893.31891666666,13705.916416666667,64.3325
120,2015-05-25,3744.471,50827.01004166667,22020.899041666667,0.0,83.21046666666668,31.278720571254702,41.98177396081111,66.34599325838877,0.0,22020.899041666667,39591.14683333333,11235.863208333334,73.26499999999999
120,2015-05-26,3585.6084166666665,47653.798,19939.358333333334,0.0,79.68018703703703,30.84792057851684,40.544687867965415,65.42878741660262,0.0,19939.358333333334,38440.90075,9212.89725,78.34250000000002
120,2015-05-27,3636.474,46462.182375000004,18375.013791666668,0.0,80.81053333333334,31.029437297620238,38.322018062884034,64.20638052092379,0.0,18375.013791666668,38758.162375,7704.02,75.35749999999999
120,2015-05-28,3709.1398750000003,47549.29879166667,18783.659958333334,0.0,82.42533055555555,31.24526932025412,38.278631551655536,64.07661058571259,0.0,18783.659958333334,39259.569208333334,8289.729583333334,71.45
120,2015-05-29,3772.5955833333333,48677.93158333333,19773.4305,0.0,83.8354574074074,31.374263618347808,39.361370232611215,64.99232162404054,0.0,19773.4305,39767.043249999995,8910.888333333334,71.12
120,2015-05-30,3621.99,46474.05920833333,18528.521166666666,0.0,80.48866666666666,30.979121702394025,38.63229010848618,64.40696707402451,0.0,18528.521166666666,38666.48883333333,7807.570375,75.6875
120,2015-05-31,4020.1485,52166.997416666665,21394.841,0.0,89.33663333333334,32.080425410782894,39.740518151608164,65.22658665202228,0.0,21394.841,41443.70445833333,10723.292958333333,58.129999999999995
120,2015-06-01,4231.701083333333,56303.44216666667,24341.010416666668,0.0,94.03780185185185,32.66057242903713,41.89131160742876,66.74761990668377,0.0,24341.010416666668,42849.699583333335,13453.742583333333,52.2575
120,2015-06-02,4184.715208333333,56203.347916666666,24597.72883333333,0.0,92.99367129629628,32.5431708912498,42.40852092080343,67.03261784620283,0.0,24597.72883333333,42526.79283333333,13676.555083333333,55.160000000000004
120,2015-06-03,4054.485,54278.705916666666,23606.013041666665,0.0,90.09966666666666,32.155469974408476,42.14183676402315,66.8455822404621,0.0,23606.013041666665,41700.13179166667,12578.574125,58.805
120,2015-06-04,2679.9414583333332,36092.69975,15397.068625,0.0,59.55425462962963,31.19322382760951,41.337002340768024,65.89327967213625,0.0,15397.068625,28413.297375,7679.402375000001,60.67250000000001
120,2015-06-05,3704.46775,50050.876124999995,21036.931916666665,0.0,82.32150555555555,31.15026929418969,40.727806441087345,65.20551306174002,0.0,21036.931916666665,39329.697291666664,10721.178833333333,66.3725
120,2015-06-06,1423.8115,19969.581833333334,8820.33775,0.0,31.64025555555556,31.121631540631107,42.799288319459606,66.37908828906116,0.0,8820.33775,15130.271833333332,4839.31,63.05000000000001
120,2015-06-07,3914.466,54044.386125000005,23734.217458333336,0.0,86.98813333333332,31.524634349595686,42.55441569407437,66.50844232582536,0.0,23734.217458333336,41065.683750000004,12978.702375,61.865
120,2015-06-08,3772.5662083333336,50314.741,21096.169541666666,0.0,83.83480462962963,31.235939159346298,40.62830165353927,65.4252490021159,0.0,21096.169541666666,39942.835625,10371.905375,66.8225
120,2015-06-09,3653.409125,48509.128333333334,19794.276,0.0,81.18686944444444,30.964004768788534,39.53998073970752,64.44755474386416,0.0,19794.276,39020.94425,9488.184083333334,69.1175
120,2015-06-10,3627.842,45201.87375,12953.998125,0.0,80.61871111111111,30.84314931882039,27.76947662382001,54.3123855795277,0.0,12953.998125,38899.698833333336,6302.174916666667,70.595
120,2015-06-11,3437.530625,45580.81808333333,18254.808416666667,0.0,76.38956944444445,30.1738353639078,38.80748215898115,63.74889501739768,0.0,18254.808416666667,37676.68208333333,7904.1359999999995,74.33749999999999
120,2015-06-12,3559.6727083333335,46187.61604166667,18460.761125,0.0,79.10383796296297,30.536352533646895,38.72972012089178,64.21803437336145,0.0,18460.761125,38552.22954166667,7635.3865000000005,71.44250000000001
120,2015-06-13,3571.835333333333,46434.45491666666,18481.329833333333,0.0,79.37411851851851,30.584833175810232,38.566761200311774,64.00620830644182,0.0,18481.329833333333,38622.635375,7811.819541666667,72.1775
120,2015-06-14,3159.818625,41348.94670833334,16465.89320833333,0.0,70.21819166666667,30.11555377607749,38.5870116325754,63.85986598212872,0.0,16465.89320833333,34699.87354166667,6649.073166666666,72.3275
120,2015-06-15,3693.599208333333,47516.260500000004,18661.064958333332,0.0,82.0799824074074,30.901830538816622,38.05524065852513,63.76299284601553,0.0,18661.064958333332,39529.57570833334,7986.684791666667,68.045
120,2015-06-16,3636.8177083333335,47576.290125,18890.663,0.0,80.8181712962963,30.77437620841257,38.47484946736783,63.75545954086233,0.0,18890.663,39083.08754166667,8493.202583333334,70.445
120,2015-06-17,3702.3715833333335,50028.98966666666,21150.5315,0.0,82.27492407407408,30.882034338387538,40.96565052071537,65.44020881156474,0.0,21150.5315,39648.85895833333,10380.130708333332,67.7
120,2015-06-18,3714.016166666667,50138.86366666667,21069.516291666667,0.0,82.5336925925926,30.953976642343502,40.71930726785586,65.21704009030616,0.0,21069.516291666667,39681.12079166667,10457.742875,67.715
120,2015-06-19,3609.182125,48817.20366666667,20124.413875000002,0.0,80.20404722222221,30.66119093567785,39.94575595689419,64.39652312559505,0.0,20124.413875000002,38929.27979166667,9887.923875,70.1075
120,2015-06-20,3770.9273749999998,50777.5375,21310.192375000002,0.0,83.79838611111111,31.089639979282403,40.66642896198988,65.22669822084949,0.0,21310.192375000002,40113.36233333333,10664.175166666666,64.13000000000001
120,2015-06-21,3517.564375,47917.60816666667,19454.819625,0.0,78.16809722222222,30.432510312146004,39.34163270107385,63.61910757494934,0.0,19454.819625,38226.177083333336,9691.431083333333,73.535
120,2015-06-22,3468.6204166666666,47291.22345833333,19384.721999999998,0.0,77.0804537037037,30.238876596462095,39.719093682122285,63.97585514165951,0.0,19384.721999999998,37935.666124999996,9355.557333333332,74.7425
120,2015-06-23,3472.1665833333336,48087.671291666666,20604.904666666665,0.0,77.15925740740741,30.30148380022538,41.51998289323868,65.39938219680582,0.0,20604.904666666665,37895.98925,10191.682041666667,75.4175
120,2015-06-24,3585.1677916666667,49123.92608333334,21294.91591666667,0.0,79.67039537037037,30.58455494283426,42.0052102744762,66.14163880604846,0.0,21294.91591666667,38767.153333333335,10356.77275,70.01
120,2015-06-25,3611.9888333333333,47784.20529166667,19705.321625,0.0,80.26641851851852,30.653789956322715,39.95944639791624,64.95821533634654,0.0,19705.321625,38968.95975,8815.245541666667,70.475
120,2015-06-26,3650.749625,47847.143416666666,19175.838333333333,0.0,81.12776944444444,30.7781823338592,38.834583150094616,64.0683813586885,0.0,19175.838333333333,39227.95533333333,8619.188083333333,68.42
120,2015-06-27,3799.778333333333,50151.9435,20302.212750000002,0.0,84.43951851851851,31.20081270129793,39.22617031432853,64.28305564230234,0.0,20302.212750000002,40276.242458333334,9875.701041666667,62.525000000000006
120,2015-06-28,3885.3098333333332,51581.044916666666,22080.87504166667,0.0,86.34021851851853,31.555783691323015,41.48073537550144,66.39178991224429,0.0,22080.87504166667,40719.578875,10861.466041666667,58.842499999999994
120,2015-06-29,3731.109291666667,50020.446416666666,20950.037958333334,0.0,82.91353981481481,31.106238428284527,40.58425270564145,65.25299443970711,0.0,20950.037958333334,39668.6175,10351.828916666667,65.4575
120,2015-06-30,3721.0582083333334,49646.903999999995,20651.245666666666,0.0,82.6901824074074,31.04931005319216,40.30643474530515,65.09382953236504,0.0,20651.245666666666,39634.291625,10012.612374999999,65.78000000000002
120,2015-07-01,3580.5600833333333,47836.547666666665,19880.906583333333,0.0,79.56800185185185,30.672903036077177,40.27139353352393,65.02552695521409,0.0,19880.906583333333,38605.810541666666,9230.737125,70.2275
120,2015-07-02,3482.7837916666667,46152.52958333334,18772.571,0.0,77.39519537037037,30.455575621379438,39.413821819558,64.37054697884024,0.0,18772.571,37819.54445833334,8332.985125000001,68.3225
120,2015-07-03,3712.4019166666662,50018.222250000006,20750.715125,0.0,82.49782037037036,31.03747252343257,40.19991353824698,64.74606034022405,0.0,20750.715125,39557.17158333334,10461.050666666666,66.52999999999999
120,2015-07-04,3766.0545416666664,50173.21575,20748.416416666667,0.0,83.69010092592592,31.225484424504174,40.071289764425075,64.89526099285732,0.0,20748.416416666667,39887.242333333335,10285.973416666666,63.455000000000005
120,2015-07-05,3582.791833333333,48674.22804166667,20559.096375,0.0,79.6175962962963,30.6353481651241,40.92844574233692,65.27172572502626,0.0,20559.096375,38677.228500000005,9996.999541666666,70.55
120,2015-07-06,3494.8932916666668,46987.87766666667,19161.720541666666,0.0,77.66429537037037,30.349311299110948,39.515635918107364,64.11391257543849,0.0,19161.720541666666,38083.922333333336,8903.955333333333,73.7525
120,2015-07-07,3417.849291666667,45867.90825,18855.245833333334,0.0,75.95220648148148,30.15654966641892,39.83305048100513,64.47644698158167,0.0,18855.245833333334,37482.43954166667,8385.468708333334,76.37750000000001
120,2015-07-08,3438.294875,47534.260708333335,20095.634083333334,0.0,76.40655277777778,30.246044941914178,40.96521825830576,64.88696934488924,0.0,20095.634083333334,37595.089041666666,9939.171666666667,74.4425
120,2015-07-09,3577.8367916666666,48500.30016666667,20235.008375,0.0,79.50748425925926,30.67067641122395,40.427721452167155,64.82451158149986,0.0,20235.008375,38579.24841666667,9921.05175,68.345
120,2015-07-10,3467.851375,48383.78745833333,21052.251416666666,0.0,77.06336388888889,30.311323951074797,42.161784966854846,65.86554301497196,0.0,21052.251416666666,37836.605,10547.182458333333,72.51500000000001
120,2015-07-11,3429.65375,48016.839041666666,21048.591916666668,0.0,76.21452777777779,30.120083244098954,42.47660363934456,66.0984206514921,0.0,21048.591916666668,37657.431958333334,10359.407083333334,73.46749999999999
120,2015-07-12,3361.778333333333,47231.524333333335,20478.147416666667,0.0,74.70618518518518,29.919159853275623,42.01254645388822,65.55185506566716,0.0,20478.147416666667,37160.048375,10071.475958333334,76.1225
120,2015-07-13,3278.367291666667,46230.06133333333,19847.9635,0.0,72.85260648148149,29.6686992432116,41.60176780351917,65.0542993863028,0.0,19847.9635,36543.96725,9686.094083333333,77.7275
120,2015-07-14,3311.7672916666666,46034.6235,19586.601875,0.0,73.5948287037037,29.852462290417513,41.22824070180989,65.02028764027192,0.0,19586.601875,36689.031291666666,9345.592208333333,76.0475
120,2015-07-15,3420.66775,46779.787333333334,19472.268041666666,0.0,76.01483888888889,30.2078925521911,40.33467841594019,64.51762635953379,0.0,19472.268041666666,37449.589041666666,9330.198291666666,69.90500000000002
120,2015-07-16,3582.0821666666666,48930.59258333333,20616.384458333334,0.0,79.60182592592592,30.60634894019003,40.82745715611013,65.03839758713951,0.0,20616.384458333334,38706.2065,10224.386083333333,65.81750000000001
120,2015-07-17,3530.68525,48675.41229166667,20802.358416666666,0.0,78.45967222222222,30.447433110860644,41.41171712398335,65.40037526652007,0.0,20802.358416666666,38349.95945833333,10325.452833333333,68.84750000000001
120,2015-07-18,3323.287291666667,46329.607833333335,19596.046375,0.0,73.85082870370371,29.843087948339175,40.98549052767274,64.70828540919523,0.0,19596.046375,36828.21916666667,9501.388666666668,76.78250000000001
120,2015-07-19,3318.3847499999997,45115.340125,18705.797708333335,0.0,73.74188333333333,29.875444673175554,40.17651850339722,64.50186829334606,0.0,18705.797708333335,36734.06175,8381.278375,76.6175
120,2015-07-20,3224.710416666667,45359.52345833334,19552.864416666667,0.0,71.66023148148149,29.565722366806753,41.7697819611392,65.2812002597172,0.0,19552.864416666667,36071.052708333336,9288.47075,78.365
120,2015-07-21,3328.999416666667,46259.97879166667,19571.646291666668,0.0,73.97776481481482,29.94721764746665,40.996070542628594,64.79540874992273,0.0,19571.646291666668,36763.244375,9496.734416666666,73.62499999999999
120,2015-07-22,3401.7291666666665,47363.851625,20482.350958333333,0.0,75.59398148148149,30.1534460094002,41.903769688854126,65.65626892201703,0.0,20482.350958333333,37309.495208333334,10054.356416666667,71.4125
120,2015-07-23,3452.0082916666665,47164.532,19721.532916666667,0.0,76.71129537037037,30.278494017677737,40.51776134691609,64.72319634441388,0.0,19721.532916666667,37704.58375,9459.94825,69.5
120,2015-07-24,3470.9809999999998,47661.931833333336,20096.750791666665,0.0,77.1329111111111,30.463535772328935,40.857755821680556,64.94223094826344,0.0,20096.750791666665,37681.52916666667,9980.402666666667,67.4225
120,2015-07-25,841.4707083333333,11602.903916666666,4675.752041666667,0.0,18.699349074074075,29.5413061962153,39.04856503833534,63.03296721108248,0.0,4675.752041666667,9420.325291666666,2182.578625,71.92999999999999
120,2015-07-26,3614.817833333333,48917.06795833333,20493.018375,0.0,80.32928518518519,30.614225911519622,40.59437078624942,65.0333233939097,0.0,20493.018375,39049.881875,9867.186083333332,74.915
120,2015-07-27,3537.1284166666665,47598.178875,19668.281916666667,0.0,78.6028537037037,30.33888602706421,40.04021405944666,64.61654698142655,0.0,19668.281916666667,38557.40416666667,9040.774708333332,78.29
120,2015-07-28,3472.812416666667,43490.320041666666,16827.326250000002,0.0,77.17360925925927,30.119073900168324,37.49236307352682,63.90095908637697,0.0,16827.326250000002,38132.589875,5357.730166666667,78.7475
120,2015-07-29,3418.2930416666663,45757.265125000005,18450.57775,0.0,75.96206759259259,29.92304811048456,39.07241126228805,63.77860386932805,0.0,18450.57775,37779.834500000004,7977.430625,81.00500000000001
120,2015-07-30,3442.180375,45997.844125,18660.972208333333,0.0,76.49289722222223,30.070019770634953,39.311271550111385,64.0599913111999,0.0,18660.972208333333,37857.89841666667,8139.945708333333,78.455
120,2015-07-31,3485.739916666667,46508.425375,18914.523250000002,0.0,77.46088703703704,30.200625546543407,39.4079701844534,64.19474006268275,0.0,18914.523250000002,38171.18408333333,8337.241291666667,75.7175
120,2015-08-01,3517.627875,45545.29370833334,18020.040708333334,0.0,78.16950833333334,30.328761152721732,38.3382745711487,63.88074963487966,0.0,18020.040708333334,38357.63429166667,7187.659416666666,74.36
120,2015-08-02,3575.345458333333,46195.38916666667,18101.592125,0.0,79.4521212962963,30.486766363309613,37.96981205942957,63.56604015242346,0.0,18101.592125,38784.95029166667,7410.438875,74.21749999999999
120,2015-08-03,3527.5490416666667,45543.93758333333,18094.358375,0.0,78.3899787037037,30.384184342745467,38.49753431386939,64.11281243284314,0.0,18094.358375,38395.65395833333,7148.283625,75.245
120,2015-08-04,3572.5080833333336,45842.252625,18120.347833333333,0.0,79.38906851851853,30.501684486379077,38.30194978924716,64.07488375297768,0.0,18120.347833333333,38735.21641666667,7107.036208333334,73.44500000000001
120,2015-08-05,3641.4358749999997,47473.80566666667,18824.39425,0.0,80.92079722222222,30.685590336007696,38.42264559700283,63.790001951904216,0.0,18824.39425,39245.94354166667,8227.862125,69.47
120,2015-08-06,3576.1174166666665,46776.02141666666,18646.718416666667,0.0,79.46927592592593,30.60880337342653,38.62775210528543,63.911711320321054,0.0,18646.718416666667,38638.655791666664,8137.365624999999,69.245
120,2015-08-07,3721.746416666667,49448.987,20311.073500000002,0.0,82.70547592592592,30.977458851700625,39.80116472622145,64.69237254077146,0.0,20311.073500000002,39733.569416666665,9715.417583333334,69.05
120,2015-08-08,3709.940416666667,49958.79333333333,20844.233541666665,0.0,82.44312037037038,30.92757652603334,40.42912042311654,64.98817167775745,0.0,20844.233541666665,39671.409916666664,10287.383416666666,70.595
120,2015-08-09,3651.0847083333333,49366.11095833333,20836.096375,0.0,81.13521574074073,30.75650078592596,40.89853438989577,65.35814759754548,0.0,20836.096375,39259.211833333335,10106.899125,73.42999999999999
120,2015-08-10,3630.901416666667,49045.15333333333,20445.559666666664,0.0,80.68669814814815,30.7091527273558,40.39459044941866,64.87817219459569,0.0,20445.559666666664,39102.382,9942.771333333332,74.08250000000001
120,2015-08-11,3645.4833333333336,48736.53620833333,20191.12958333333,0.0,81.01074074074074,30.817541221309412,40.14451901594159,64.88208970035102,0.0,20191.12958333333,39121.34004166666,9615.196166666667,71.645
120,2015-08-12,3600.783,47952.306666666664,19210.73929166667,0.0,80.01740000000001,30.629188143197105,38.81994161942027,63.653790699513024,0.0,19210.73929166667,38879.265791666665,9073.040875,72.2825
120,2015-08-13,3701.5501666666664,49383.755124999996,20362.788041666667,0.0,82.25667037037037,30.88734718078619,39.955211407801805,64.74404660735694,0.0,20362.788041666667,39633.244,9750.511124999999,68.9675
120,2015-08-14,3663.801041666667,49135.548749999994,20626.835,0.0,81.41780092592593,30.732408733198724,40.67776533594583,65.33774204797521,0.0,20626.835,39426.83108333333,9708.717666666666,70.82521739130435
120,2015-08-15,3606.9216250000004,48091.22320833333,19540.233916666668,0.0,80.15381388888889,30.58356788858369,39.37170636842421,64.17603479259397,0.0,19540.233916666668,39003.64075,9087.582458333332,72.9275
120,2015-08-16,3553.8116250000003,47842.09820833334,19636.22,0.0,78.97359166666668,30.40086114789901,39.771133946474876,64.33749194585913,0.0,19636.22,38660.290125,9181.808083333333,74.4425
120,2015-08-17,3428.995375,46018.325333333334,18792.808083333333,0.0,76.19989722222222,29.9973936291308,39.571377750412665,64.21432686446832,0.0,18792.808083333333,37804.192708333336,8214.132625,78.54499999999999
120,2015-08-18,3414.8884166666667,45879.453875,18791.82554166667,0.0,75.88640925925925,30.05924942536901,39.689080272010514,64.3049320839295,0.0,18791.82554166667,37571.192208333334,8308.261666666667,79.83500000000001
120,2015-08-19,3423.50625,45795.99841666667,18551.357541666668,0.0,76.07791666666665,30.084246889824527,39.252603437857815,63.975547393608714,0.0,18551.357541666668,37634.709833333334,8161.288583333334,79.7975
120,2015-08-20,3421.4735416666667,45436.561291666665,18424.986708333334,0.0,76.03274537037038,30.09763016396797,39.29361902282676,64.19734454195536,0.0,18424.986708333334,37595.639416666665,7840.921875,80.165
120,2015-08-21,145.84479166666668,1944.4475,786.5332916666666,0.0,3.2409953703703707,30.380483780919537,39.19594961898947,64.00163857674403,0.0,786.5332916666666,1587.6429166666667,356.8045833333333,71.1125
120,2015-08-22,3500.289166666667,46607.164000000004,18944.947791666666,0.0,77.7842037037037,30.670305195253206,39.38773779512651,64.22523535817652,0.0,18944.947791666666,37743.521458333336,8863.642541666666,69.845
120,2015-08-23,3563.1986250000004,48045.82091666667,19795.001083333333,0.0,79.18219166666667,30.41670936195231,39.92272841668817,64.44953492208411,0.0,19795.001083333333,38742.210375,9303.610541666667,72.875
120,2015-08-24,3456.8940416666665,46930.503875,19227.075708333334,0.0,76.81986759259259,30.10230376608705,39.69888617411842,64.05945595206803,0.0,19227.075708333334,37978.9475,8951.556375,75.75500000000001
120,2015-08-25,3495.463375,47493.36141666667,19706.891333333333,0.0,77.67696388888888,30.248112107698528,40.20735607208314,64.54779684493836,0.0,19706.891333333333,38217.57029166667,9275.791125,73.13749999999999
120,2015-08-26,3631.998125,48788.53874999999,19882.161,0.0,80.71106944444445,30.641821929720436,39.4880854752407,64.10787839721655,0.0,19882.161,39200.140374999995,9588.398374999999,68.5025
120,2015-08-27,3656.6044166666666,48076.72220833333,19134.357874999998,0.0,81.25787592592592,30.69653189010561,38.56553359061068,63.71910866269685,0.0,19134.357874999998,39395.376833333336,8681.345374999999,67.205
120,2015-08-28,3712.518625,48024.73954166667,18865.059416666667,0.0,82.50041388888889,30.811116331573494,38.063915616074006,63.629764286494805,0.0,18865.059416666667,39849.034041666666,8175.7055,65.99749999999999
120,2015-08-29,3686.91,46758.793625000006,18423.804625,0.0,81.93133333333333,30.774004754320583,38.180035192116456,64.25692725895885,0.0,18423.804625,39621.882958333335,7136.910666666667,68.075
120,2015-08-30,3562.3860416666666,45751.20091666667,17883.1845,0.0,79.16413425925926,30.462239980405798,37.87587386553201,63.626931635481384,0.0,17883.1845,38675.482125,7075.718791666666,71.7125
120,2015-08-31,3439.9260833333333,45179.764624999996,18195.870208333334,0.0,76.44280185185185,30.0910005375198,39.025562273206674,64.20591083427237,0.0,18195.870208333334,37806.726291666666,7373.038333333334,75.3575
120,2015-09-01,3434.213333333333,45265.7215,18191.040875000002,0.0,76.31585185185185,30.042886055132602,38.94111704825972,64.03191157613797,0.0,18191.040875000002,37804.387875,7461.333625,74.33749999999999
120,2015-09-02,3408.0040000000004,45072.76770833333,17973.71720833333,0.0,75.73342222222223,29.97724637491948,38.64061057096744,63.646508835121885,0.0,17973.71720833333,37598.01783333333,7474.749875,75.545
120,2015-09-03,3227.5856666666664,42139.153,16631.417166666666,0.0,71.72412592592592,29.5686523229892,38.244039477455864,63.57481971557093,0.0,16631.417166666666,36099.637291666666,6039.515708333333,74.20250000000001
120,2015-09-04,3481.6932500000003,45617.909875,18175.1355,0.0,77.37096111111111,30.221733550494456,38.60669078271036,63.847990496890674,0.0,18175.1355,38100.241125,7517.66875,73.7075
120,2015-09-05,3535.896875,46591.53929166667,18539.907125,0.0,78.5754861111111,30.34749865862027,38.55855925139598,63.657137586817115,0.0,18539.907125,38533.040625,8058.498666666666,71.51
120,2015-09-06,3509.5020833333333,46492.940083333335,18637.57045833333,0.0,77.9889351851852,30.28660552072855,38.84387880066247,63.80793116757043,0.0,18637.57045833333,38322.293666666665,8170.6464166666665,74.0825
120,2015-09-07,3379.6167499999997,44960.39379166667,18088.626083333333,0.0,75.10259444444443,29.89810500772363,38.984841934572,63.844430604521975,0.0,18088.626083333333,37383.536375,7576.857416666667,77.705
120,2015-09-08,3266.438666666667,43100.983291666664,17371.318083333335,0.0,72.58752592592593,29.53102583844842,39.05403375013955,64.1176608711819,0.0,17371.318083333335,36580.746625,6520.236666666667,79.29500000000002
120,2015-09-09,3291.698291666667,43435.687,17571.482583333334,0.0,73.14885092592593,29.651057043604574,39.19963418607082,64.26245321191959,0.0,17571.482583333334,36714.39979166666,6721.287208333334,78.905
120,2015-09-10,3544.3668333333335,45721.403458333334,18003.142499999998,0.0,78.76370740740741,30.529005705248824,38.15479010646216,63.79229179465317,0.0,18003.142499999998,38395.70045833333,7325.703,69.64999999999999
120,2015-09-11,3518.2810416666666,44229.081791666664,16915.859083333333,0.0,78.18402314814814,30.479871194607156,37.06008729339656,63.36756407195766,0.0,16915.859083333333,38174.55575,6054.526041666667,69.92750000000001
120,2015-09-12,-10.370541666666666,6.3445,0.0,0.0,-0.23045648148148148,0.0,0.0,0.0,0.0,0.0,0.0,6.3445,66.24500000000002
120,2015-09-13,2131.0494166666667,23442.761625,7388.368791666667,0.0,47.35665370370371,30.079715715161708,30.539371595680425,60.6029962165314,0.0,7388.368791666667,23430.22095833333,12.540666666666667,65.585
120,2015-09-14,3779.096041666666,43816.143625000004,15491.022958333333,0.0,83.97991203703702,31.213533069278682,34.25833475817604,62.78233087649261,0.0,15491.022958333333,40040.6935,3775.450125,62.03
120,2015-09-15,3718.013166666667,48540.81979166667,19459.379666666668,0.0,82.62251481481482,30.93364070972566,38.845631635444164,64.17710249791708,0.0,19459.379666666668,39749.94,8790.879791666666,67.16749999999999
120,2015-09-16,3679.051041666667,49533.20441666667,20695.919541666666,0.0,81.75668981481482,30.812074382196354,40.486348175048526,65.05017232723495,0.0,20695.919541666666,39488.57541666667,10044.628999999999,67.75250000000001
120,2015-09-17,3609.558916666667,48215.262416666665,19432.790541666665,0.0,80.21242037037038,30.643997978535083,39.054487001150854,63.81309314114656,0.0,19432.790541666665,38955.187666666665,9260.07475,69.7925
120,2015-09-18,3564.6292083333333,47804.790166666666,19476.23575,0.0,79.2139824074074,30.535535247565154,39.47788787981668,64.13825491022945,0.0,19476.23575,38606.94308333333,9197.847083333332,70.79
120,2015-09-19,3547.69525,47893.010083333334,19643.052083333332,0.0,78.83767222222222,30.528387867857443,39.742678866727154,64.24068641445373,0.0,19643.052083333332,38432.534583333334,9460.4755,72.755
120,2015-09-20,3633.5911250000004,47666.473458333334,19245.917875,0.0,80.74646944444444,31.041345610286275,39.1242394804284,64.33463299335881,0.0,19245.917875,38712.57929166667,8953.894166666667,62.5025
120,2015-09-21,-2.690958333333333,3.667875,0.0,0.0,-0.059799074074074074,0.0,0.0,0.0,0.0,0.0,0.0,3.667875,57.117499999999986
120,2015-09-22,-0.08333333333333333,3.3829583333333333,0.0,0.0,-0.001851851851851852,0.0,0.0,0.0,0.0,0.0,0.0,3.3829583333333333,58.84999999999999
120,2015-09-23,0.0,3.8232083333333335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8232083333333335,59.517500000000005
120,2015-09-24,-10.408666666666667,55.212374999999994,0.0,0.0,-0.2313037037037037,-68.24855734013006,0.0,0.0,0.0,0.0,50.43804166666666,4.774333333333334,63.10249999999999
120,2015-09-25,1103.0072916666666,14242.023791666667,5179.929,0.0,24.511273148148145,29.623290108133922,35.2429620953768,60.85612829052644,0.0,5179.929,12314.071833333333,1927.9519583333333,61.25749999999999
120,2015-09-26,4054.2984166666665,53066.891375,21928.564499999997,0.0,90.09552037037037,31.724809763984176,40.0411790874907,65.30788672239669,0.0,21928.564499999997,42264.26066666667,10802.630708333332,58.92500000000001
120,2015-09-27,4037.6539166666666,53526.372625,22509.21108333333,0.0,89.72564259259259,31.673147654832885,40.7486066775884,65.6955803649493,0.0,22509.21108333333,42159.40341666667,11366.969208333334,58.955000000000005
120,2015-09-28,3875.3324166666666,51274.225999999995,21153.265166666668,0.0,86.11849814814815,31.27054027154567,39.97593248448111,64.97169782537784,0.0,21153.265166666668,40985.493375,10288.732625,65.08249999999998
120,2015-09-29,3701.346041666666,49446.298375000006,20258.40366666667,0.0,82.25213425925926,30.753311544775514,39.700112558953734,64.45622777766164,0.0,20258.40366666667,39803.78691666667,9642.511458333332,70.85749999999999
120,2015-09-30,3958.450083333333,52817.483291666664,22308.951375,0.0,87.9655574074074,31.67846880622055,40.928116217491414,65.71398009101519,0.0,22308.951375,41325.449125,11492.034166666666,58.775
120,2015-10-01,3946.626,53066.397125,22561.682166666666,0.0,87.7028,31.610566297828786,41.19762468750607,65.79353840528704,0.0,22561.682166666666,41290.51383333334,11775.883291666667,52.67749999999999
120,2015-10-02,4250.911291666666,60118.708375,27830.394958333334,0.0,94.46469537037036,32.295705733648326,44.856979971884165,68.24152861432212,0.0,27830.394958333334,43530.519875,16588.1885,50.0075
120,2015-10-03,4240.106541666667,59230.867125000004,26921.667041666664,0.0,94.22458981481482,32.25522897547607,44.042722881683034,67.71746568536904,0.0,26921.667041666664,43474.363375,15756.503750000002,51.245
120,2015-10-04,4157.272583333333,57610.284375,25819.074958333335,0.0,92.38383518518518,32.069518801255015,43.42711333258734,67.292313052506,0.0,25819.074958333335,42871.891875,14738.3925,53.35250000000001
120,2015-10-05,4171.7825416666665,59452.15683333333,27511.118000000002,0.0,92.7062787037037,32.16187235744202,44.83951718059937,68.046070259505,0.0,27511.118000000002,42897.98858333333,16554.16825,49.70000000000002
120,2015-10-06,4006.8759583333335,55559.63445833333,24890.377333333334,0.0,89.04168796296297,31.739737788249673,43.41026164494677,67.26107035991926,0.0,24890.377333333334,41750.257125,13809.377333333332,57.82999999999999
120,2015-10-07,3920.7345416666667,53354.58708333333,23157.167875,0.0,87.12743425925926,31.542218565346396,42.05658291928786,66.35915649453075,0.0,23157.167875,41108.51541666667,12246.071666666665,60.050000000000004
120,2015-10-08,3854.6535,50214.56125,19039.305083333333,0.0,85.65896666666666,31.775718503816456,36.740217528511664,62.127268993125305,0.0,19039.305083333333,40118.67270833333,10095.888541666667,55.01
120,2015-10-09,3936.6292916666666,54308.75175,23891.99166666667,0.0,87.48065092592593,31.571544039512027,42.62877339242523,66.60116091959148,0.0,23891.99166666667,41236.83154166667,13071.920208333335,57.462500000000006
120,2015-10-10,2905.336541666667,40991.5065,18862.547541666667,0.0,64.56303425925927,31.917900549962376,44.58890123146907,68.02898491573903,0.0,18862.547541666667,30103.619791666668,10887.886708333333,50.0825
120,2015-10-11,4072.6675416666662,57658.676666666666,26408.692791666665,0.0,90.50372314814814,31.908290914461222,44.381557253758615,67.74145189999669,0.0,26408.692791666665,42211.61879166667,15447.057875,53.20249999999999
