ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
120,2015-10-12,3860.0556666666666,54090.07379166666,24404.915624999998,0.0,85.77901481481481,31.36850971004923,43.71998852565051,67.32110699130992,0.0,24404.915624999998,40696.426166666664,13393.647625,61.25
120,2015-10-13,3828.7540416666666,53582.78566666666,24007.402541666666,0.0,85.08342314814814,31.372171015913413,43.41503837388396,67.046401364917,0.0,24007.402541666666,40361.703291666665,13221.082375,59.69750000000001
120,2015-10-14,3936.366083333333,55155.04916666667,24885.91908333333,0.0,87.47480185185185,31.63051962398804,43.72086153849754,67.32383923958126,0.0,24885.91908333333,41157.192833333334,13997.856333333335,54.95749999999999
120,2015-10-15,4089.168791666667,58237.472375,26896.720875,0.0,90.8704175925926,31.96133789313396,44.752481457885025,67.97391951169453,0.0,26896.720875,42312.304375,15925.168,51.13249999999999
120,2015-10-16,4062.260166666667,57628.903666666665,26375.390416666665,0.0,90.27244814814816,31.91665825674229,44.34849047482748,67.66072844039712,0.0,26375.390416666665,42092.712374999996,15536.191291666668,51.45500000000001
120,2015-10-17,1044.2008333333333,15497.503041666667,7618.142416666667,0.0,23.204462962962964,32.056048767057824,47.632969818011055,69.91623846658568,0.0,7618.142416666667,10772.850583333333,4724.652458333333,42.755
120,2015-10-18,1479.1565416666665,23643.08675,11761.648583333334,0.0,32.870145370370366,31.620351806255165,48.20413858050742,68.89442743438067,0.0,11761.648583333334,15470.488666666666,8172.598083333333,36.237500000000004
120,2015-10-19,4288.167625,69876.651625,37014.90525,0.0,95.2926138888889,32.69944987075583,51.32924291004192,71.62457950886956,0.0,37014.90525,43369.84783333333,26506.803791666665,38.76499999999999
120,2015-10-20,4119.113208333333,59074.460999999996,27512.937666666665,0.0,91.53584907407408,31.801633080659492,45.12918589373746,68.18925217920294,0.0,27512.937666666665,42836.19595833333,16238.265041666666,51.7475
120,2015-10-21,4078.2773333333334,56021.79425,24530.350958333333,0.0,90.6283851851852,31.68830297050283,42.4294156213421,66.50497200447009,0.0,24530.350958333333,42563.209125,13458.585125,53.39750000000001
120,2015-10-22,3993.4720416666664,55227.29358333333,24174.150541666666,0.0,88.74382314814815,31.502994040166875,42.41483324366326,66.32890225215213,0.0,24174.150541666666,41923.294916666666,13303.998666666666,55.88750000000001
120,2015-10-23,4234.348708333334,63358.51983333334,30901.86491666667,0.0,94.09663796296297,32.13407765291451,47.260680384701786,69.36301698013455,0.0,30901.86491666667,43579.01125,19779.508583333332,43.669999999999995
120,2015-10-24,4271.340625,65851.51383333333,33182.294125,0.0,94.91868055555555,32.527882126389116,48.82710192724994,70.2784719417879,0.0,33182.294125,43427.518083333336,22423.995750000002,41.179999999999986
120,2015-10-25,4091.916458333333,59110.94845833334,27658.8235,0.0,90.93147685185184,31.78557663559818,45.34047627557078,68.23414644475282,0.0,27658.8235,42574.862583333335,16536.085875,51.080000000000005
120,2015-10-26,4248.0280416666665,64132.30333333333,31674.448333333334,0.0,94.40062314814814,32.201417854857475,47.85777728442858,69.76398129314718,0.0,31674.448333333334,43628.368375,20503.934958333335,42.612500000000004
120,2015-10-27,4275.505583333334,66137.144875,33414.737499999996,0.0,95.0112351851852,32.49241007010604,48.956787701862716,70.33634097226582,0.0,33414.737499999996,43517.320166666665,22619.82470833333,40.24999999999999
120,2015-10-28,4147.9082499999995,61955.89295833334,29952.556083333333,0.0,92.17573888888889,32.1115977368373,46.845898377918445,68.98719813641108,0.0,29952.556083333333,42719.2695,19236.62345833333,45.54500000000001
120,2015-10-29,3818.999458333333,53922.995958333326,24184.359916666668,0.0,84.86665462962962,31.203876121013117,43.459115850498556,66.88155795794543,0.0,24184.359916666668,40476.00516666666,13446.990791666665,58.415
120,2015-10-30,2919.938708333333,44734.269375,19934.606708333333,0.0,64.88752685185185,28.794430319604885,43.180495933918564,64.76738092705612,0.0,19934.606708333333,33536.81658333333,11197.452791666668,47.007500000000014
120,2015-10-31,3817.31375,59714.914666666664,29001.880958333335,0.0,84.82919444444444,31.26288608033055,47.06127101531214,68.20256822132683,0.0,29001.880958333335,40381.772666666664,19333.142,41.24000000000001
120,2015-11-01,4016.531375,57363.24545833334,25706.535666666667,0.0,89.25625277777777,31.438639806049768,43.4240315144356,66.58059133046007,0.0,25706.535666666667,42251.68241666667,15111.563041666666,52.07750000000001
120,2015-11-02,3893.2520416666666,55625.23029166667,25534.872708333332,0.0,86.51671203703704,31.728957681335814,44.48178206164144,67.62891943032045,0.0,25534.872708333332,40580.118,15045.112291666666,50.50999999999999
120,2015-11-03,4043.3854166666665,58183.310041666664,26930.851958333336,0.0,89.85300925925927,31.63968199938602,44.85098349104381,67.83380301943852,0.0,26930.851958333336,42263.905,15919.405041666667,52.45999999999999
120,2015-11-04,4017.2735,56508.108791666666,25315.105666666666,0.0,89.27274444444444,31.524336063294616,43.40994889832218,66.92128004177415,0.0,25315.105666666666,42144.610291666664,14363.4985,55.857499999999995
120,2015-11-05,3896.107625,54288.11954166667,23726.899416666667,0.0,86.58016944444444,31.248369931092277,42.350300211911375,66.0849450607696,0.0,23726.899416666667,41234.44645833333,13053.673083333333,60.995
120,2015-11-06,3739.7150416666664,52222.20870833333,22904.012041666665,0.0,83.1047787037037,30.89804206675141,42.49879632983139,66.18196816334651,0.0,22904.012041666665,40028.023125,12194.185583333334,65.165
120,2015-11-07,4043.757,57843.832,26571.287083333333,0.0,89.86126666666667,31.72220445748813,44.51186983044339,67.63169707836283,0.0,26571.287083333333,42157.83316666667,15685.998833333333,52.13
120,2015-11-08,4226.305458333333,63550.05941666667,31118.16458333333,0.0,93.91789907407407,32.11317066580631,47.4480441591215,69.44190701979831,0.0,31118.16458333333,43524.549666666666,20025.50975,44.6825
120,2015-11-09,4243.91925,65179.039125,32626.183083333333,0.0,94.30931666666667,32.391568605924185,48.504118679890205,70.03767443238829,0.0,32626.183083333333,43330.302708333336,21848.736416666667,40.879999999999995
120,2015-11-10,4196.483208333333,63026.519458333336,30845.059541666666,0.0,93.2551824074074,32.171912222967016,47.42229754039582,69.44237062794781,0.0,30845.059541666666,43138.51645833333,19888.003,46.1825
120,2015-11-11,4031.8950416666667,60224.20904166667,28762.95675,0.0,89.59766759259259,31.649636703429017,46.27886785995008,68.41973898965377,0.0,28762.95675,42130.54525,18093.663791666666,47.682500000000005
120,2015-11-12,4034.5376666666666,58572.94329166667,27445.01679166667,0.0,89.6563925925926,31.79210254862772,45.40323061218003,68.18320951457596,0.0,27445.01679166667,41969.240958333336,16603.702333333335,51.53000000000001
120,2015-11-13,3989.373416666667,59813.76591666667,28935.169125,0.0,88.65274259259259,31.71522587889009,46.87542098177069,68.93311630487604,0.0,28935.169125,41600.0135,18213.752416666666,50.067499999999995
120,2015-11-14,4277.156291666667,68847.87775,36141.61020833333,0.0,95.0479175925926,32.32054953113862,50.867130939782676,71.41284092580875,0.0,36141.61020833333,43765.608875,25082.268874999998,39.62
120,2015-11-15,4193.351958333334,63831.6435,31622.04079166667,0.0,93.18559907407408,32.10623338915507,48.003640067681864,69.72974535197326,0.0,31622.04079166667,43194.509625,20637.133875,45.1475
120,2015-11-16,4149.1698750000005,62765.1375,30825.29408333333,0.0,92.203775,31.91403035086501,47.58927041461816,69.45174524308688,0.0,30825.29408333333,42996.80183333333,19768.335666666666,46.5425
120,2015-11-17,4304.878,71290.90041666667,38313.210625,0.0,95.66395555555556,32.59253197477113,52.075656047280006,72.04589857196544,0.0,38313.210625,43681.680583333335,27609.219833333333,36.169999999999995
120,2015-11-18,4204.762166666666,67504.24733333333,35124.72141666667,0.0,93.43915925925927,32.354472325473566,50.41991298713617,71.01989910019105,0.0,35124.72141666667,42979.73225,24524.515083333332,40.8875
120,2015-11-19,3974.2542083333333,56851.871250000004,25944.586833333335,0.0,88.31676018518519,31.483633355466168,44.22036243999943,67.33927859484068,0.0,25944.586833333335,41747.203375000005,15104.667875,56.419999999999995
120,2015-11-20,4114.271291666667,62143.90095833333,30522.791791666667,0.0,91.42825092592592,31.856443779642383,47.593324814234734,69.48863008213964,0.0,30522.791791666667,42712.22775,19431.673208333334,47.0
120,2015-11-21,4275.6745,68798.29720833333,36123.771458333336,0.0,95.01498888888888,32.47060396457246,50.87866405747177,71.43205757167297,0.0,36123.771458333336,43548.26529166666,25250.031916666663,38.62250000000001
120,2015-11-22,4171.234541666667,65617.54570833333,33640.133583333336,0.0,92.69410092592592,32.07455557373678,49.677305534883644,70.70062156066486,0.0,33640.133583333336,43009.11970833333,22608.426000000003,44.809999999999995
120,2015-11-23,4325.6804999999995,74571.35916666666,41422.687041666664,0.0,96.12623333333333,32.687950971908094,53.82530650616821,73.00929790222172,0.0,41422.687041666664,43764.637125,30806.722041666668,32.88499999999999
120,2015-11-24,4318.723958333333,74480.942625,41440.47783333333,0.0,95.97164351851852,32.80389374078961,53.91379373199198,73.09018456888879,0.0,41440.47783333333,43539.821125,30941.121499999997,31.52
120,2015-11-25,4306.177625,73204.09683333333,40254.87279166667,0.0,95.6928361111111,32.70915545314803,53.28480422435311,72.73899382412434,0.0,40254.87279166667,43539.075208333335,29665.021624999998,35.345
120,2015-11-26,4110.668083333333,63984.619041666665,31929.766333333333,0.0,91.34817962962963,31.865276138794496,48.35489610289569,69.60169040966456,0.0,31929.766333333333,42662.99258333333,21321.626458333332,43.7075
120,2015-11-27,4010.1198333333336,56664.272625,25466.452041666667,0.0,89.11377407407409,31.495263191383348,43.549124467417606,66.95390771242096,0.0,25466.452041666667,42108.396125,14555.8765,55.24250000000001
120,2015-11-28,4223.280125,66275.800625,33842.45025,0.0,93.85066944444445,32.24367959279467,49.479706979661124,70.55392636439095,0.0,33842.45025,43317.350249999996,22958.450375,41.6675
120,2015-11-29,4331.230208333333,72568.476,39402.765875000005,0.0,96.24956018518517,32.70844310506076,52.61371988172595,72.3524793926377,0.0,39402.765875000005,43793.331625,28775.144375,34.955000000000005
120,2015-11-30,4332.508541666667,75099.79379166667,41836.11329166667,0.0,96.27796759259259,32.93944702806234,53.9800010385216,73.05907423074028,0.0,41836.11329166667,43499.04420833333,31600.749583333334,31.002499999999998
120,2015-12-01,4300.2167500000005,70990.537625,37983.93475,0.0,95.56037222222223,32.63736959758589,51.8465411799921,71.87956338032009,0.0,37983.93475,43574.437333333335,27416.100291666666,35.449999999999996
120,2015-12-02,4168.166916666666,62880.989,30868.248583333334,0.0,92.62593148148147,32.151886096656945,47.56778489680131,69.4898937293906,0.0,30868.248583333334,42874.12191666666,20006.867083333334,45.1925
120,2015-12-03,3996.017,61837.383875,30805.549291666666,0.0,88.80037777777777,31.789728682034568,48.272317796072535,69.64370979574956,0.0,30805.549291666666,41571.63416666666,20265.749708333333,42.86000000000001
120,2015-12-04,4302.503291666667,67331.96670833333,34287.87204166667,0.0,95.61118425925925,32.352381141726006,49.3445889600092,70.47736265044693,0.0,34287.87204166667,43981.65341666667,23350.313291666665,41.4125
120,2015-12-05,4291.563916666667,66035.94183333335,33250.395,0.0,95.36808703703704,32.33781397627421,48.79066475847012,70.28340548875204,0.0,33250.395,43889.589375,22146.352458333335,40.527499999999996
120,2015-12-06,4354.957208333333,68879.90654166667,35542.928,0.0,96.77682685185185,33.07835749497685,50.00126079525457,70.91096714789957,0.0,35542.928,43540.81425,25339.092291666664,30.98
120,2015-12-07,4295.708083333334,69497.772125,36512.718291666664,0.0,95.46017962962964,32.65999899319394,50.908885131829905,71.3507479406255,0.0,36512.718291666664,43498.590541666665,25999.181583333335,34.76
120,2015-12-08,4306.4980000000005,70567.67258333333,37412.00391666667,0.0,95.69995555555556,32.49887574909154,51.37188241103724,71.5543863907464,0.0,37412.00391666667,43824.04929166666,26743.623291666667,33.29
120,2015-12-09,4219.45575,67283.37254166667,34648.329,0.0,93.76568333333333,32.328458429993375,49.89934502541609,70.63917900700352,0.0,34648.329,43164.63091666667,24118.741625,38.75749999999999
120,2015-12-10,4004.8417083333334,59324.98741666667,28238.4855,0.0,88.99648240740741,31.724979907947347,46.123690434739714,68.4493496594018,0.0,28238.4855,41748.47254166667,17576.514875,49.19749999999999
120,2015-12-11,3979.4540416666664,58826.876124999995,27954.38,0.0,88.43231203703704,31.688838803751935,46.046262021158526,68.4182355973305,0.0,27954.38,41531.131083333334,17295.745041666665,48.724999999999994
120,2015-12-12,4030.60175,59994.786916666664,28756.511125,0.0,89.56892777777777,31.753902500511682,46.44542933394969,68.66383873543832,0.0,28756.511125,41978.737499999996,18016.049416666665,48.88249999999999
120,2015-12-13,4099.478041666666,61701.94454166667,30060.346666666665,0.0,91.09951203703703,31.90376481975444,47.20798203432122,69.18082765578517,0.0,30060.346666666665,42495.527083333334,19206.417458333333,46.910000000000004
120,2015-12-14,3896.5362499999997,56388.06304166667,26006.391166666668,0.0,86.58969444444445,31.45983630179253,44.69029450780659,67.54355317496425,0.0,26006.391166666668,40961.783083333336,15426.279958333333,54.25999999999999
120,2015-12-15,3903.905166666667,57493.57979166666,27129.683708333334,0.0,86.75344814814815,31.53759474397973,45.72415442038574,68.18036642740796,0.0,27129.683708333334,40938.062249999995,16555.517541666664,51.342499999999994
120,2015-12-16,4206.665208333333,66172.21758333333,33763.387375,0.0,93.48144907407408,32.16741478661686,49.441384661907044,70.46555427237861,0.0,33763.387375,43249.23016666667,22922.987416666667,41.442499999999995
120,2015-12-17,4058.5560416666667,60330.220499999996,28811.247958333333,0.0,90.19013425925925,31.868536099696165,46.27511004806882,68.52322529677072,0.0,28811.247958333333,42117.83354166667,18212.386958333333,48.42500000000001
120,2015-12-18,4154.955083333333,65520.748499999994,33506.91133333333,0.0,92.33233518518519,32.17108419036007,49.55367281633129,70.52587684659247,0.0,33506.91133333333,42712.71983333333,22808.028666666665,41.12
120,2015-12-19,4313.955458333333,71845.8625,38743.981791666665,0.0,95.86567685185184,32.518771551787786,52.254391149080945,72.11216154475586,0.0,38743.981791666665,43873.07925,27972.783249999997,34.235000000000014
120,2015-12-20,4336.470916666666,70353.49525,36953.23270833333,0.0,96.36602037037036,32.659544736805735,50.8963995434281,71.28124158096176,0.0,36953.23270833333,43911.96812500001,26441.527124999997,33.36499999999999
120,2015-12-21,4232.513458333334,68737.61425,36229.1445,0.0,94.05585462962964,32.30521797262337,51.07212485836109,71.43600274885534,0.0,36229.1445,43329.358875,25408.255374999997,40.5575
120,2015-12-22,1629.0482916666667,24359.546375,10655.979458333333,0.0,36.20107314814815,29.927046174419196,42.38815178114364,64.50490403832086,0.0,10655.979458333333,18002.246166666668,6357.300208333333,49.11500000000001
120,2015-12-23,4063.0694583333334,59745.15591666667,28246.285875,0.0,90.29043240740741,31.795164596301127,45.81196856795427,68.3029361102017,0.0,28246.285875,42261.97220833333,17483.183708333334,50.53999999999999
120,2015-12-24,3780.1545,54524.61033333333,24810.93016666667,0.0,84.00343333333333,31.027277843057306,44.093114745306686,67.0215053061629,0.0,24810.93016666667,40292.33783333333,14232.2725,58.782500000000006
120,2015-12-25,4090.8844166666663,61605.46575,29892.258583333332,0.0,90.9085425925926,31.791545805174838,47.01752757110718,68.97865110360357,0.0,29892.258583333332,42556.13275,19049.333000000002,46.955000000000005
120,2015-12-26,4247.986291666667,65502.27562500001,32719.633041666664,0.0,94.39969537037037,32.15883521432291,48.40300657387852,69.85083414211363,0.0,32719.633041666664,43685.708875000004,21816.56675,42.88249999999999
120,2015-12-27,4152.382125,63550.85495833334,31410.718583333335,0.0,92.27515833333334,32.0462332839429,47.893522177259655,69.50241454317757,0.0,31410.718583333335,42852.57404166667,20698.280916666667,45.2525
120,2015-12-28,4345.744375,76725.14833333335,43224.03725,0.0,96.57209722222223,33.071197869788385,54.58934643336146,73.32129820539946,0.0,43224.03725,43458.11070833333,33267.037625000004,28.61000000000001
120,2015-12-29,4346.704083333333,75697.80941666667,42204.158416666665,0.0,96.59342407407408,33.003500161282844,54.02468401249026,73.0150508576226,0.0,42204.158416666665,43556.870125,32140.939291666666,30.057500000000005
120,2015-12-30,4334.631666666667,70543.27416666666,37114.86391666667,0.0,96.32514814814816,32.52834894534132,50.981494476932646,71.30287356022662,0.0,37114.86391666667,44070.37745833333,26472.89670833333,36.79250000000001
120,2015-12-31,4277.756249999999,68789.26404166667,35855.47204166667,0.0,95.06125,32.367709714454875,50.50740830420075,71.07350921495677,0.0,35855.47204166667,43707.971874999996,25081.292166666666,38.99
120,2016-01-01,4329.492666666666,72736.25145833334,39433.804125,0.0,96.21094814814815,32.53493991107641,52.53370876640512,72.21903805500521,0.0,39433.804125,44009.21179166667,28727.039666666667,34.654999999999994
120,2016-01-02,4338.218875,74443.10216666666,40955.183625,0.0,96.40486388888888,32.63242606056681,53.30951330014727,72.58225886465203,0.0,40955.183625,43966.175375,30476.92679166667,32.8325
120,2016-01-03,4294.908625,73581.77795833333,40334.66883333334,0.0,95.4424138888889,32.4575257858834,53.116386301212245,72.42007218925238,0.0,40334.66883333334,43761.793125,29819.984833333336,34.107499999999995
120,2016-01-04,4334.890875,82134.13391666666,48375.59520833333,0.0,96.33090833333333,33.44704440052809,57.07198032893482,74.52662765240409,0.0,48375.59520833333,42862.45216666666,39271.681749999996,15.305000000000001
120,2016-01-05,180.8959166666667,3441.415041666667,2032.243333333333,0.0,4.01990925925926,33.87688722803552,57.22146304161032,74.60540655437367,0.0,2032.243333333333,1765.9640416666668,1675.451,9.837499999999997
120,2016-01-06,4151.009541666667,75952.00283333333,43746.276333333335,0.0,92.24465648148148,33.24117346002017,55.811303280043376,73.88600304605751,0.0,43746.276333333335,41298.47129166667,34653.53154166666,17.6225
120,2016-01-07,4024.941666666667,70313.57487499999,38242.99829166667,0.0,89.44314814814815,32.23438027036289,52.70272341173424,71.63387367609046,0.0,38242.99829166667,41294.941625,29018.63325,23.1575
120,2016-01-08,4310.853666666667,75206.285125,41753.63870833333,0.0,95.79674814814815,32.86238348106074,53.79730187378685,72.75413272418304,0.0,41753.63870833333,43383.123041666666,31823.162083333333,28.160000000000007
120,2016-01-09,4254.569791666667,68027.04395833334,34912.720166666666,0.0,94.54599537037038,32.190517577645224,49.73045017358011,70.41426512106744,0.0,34912.720166666666,43710.34995833333,24316.694,40.88000000000001
120,2016-01-10,4064.644208333333,61270.22025,29642.64066666667,0.0,90.32542685185186,31.895657432879172,46.88001593741269,68.81966547228544,0.0,29642.64066666667,42145.146625,19125.073625,44.8775
120,2016-01-11,4335.113166666667,78500.04449999999,45003.000375,0.0,96.33584814814814,33.02988875494516,55.550998449315514,73.81462957858447,0.0,45003.000375,43406.01529166666,35094.02920833333,27.042499999999993
120,2016-01-12,4351.656416666667,80625.190875,46873.28058333333,0.0,96.70347592592593,33.234787519040225,56.334558757081254,74.1846497232956,0.0,46873.28058333333,43303.029708333335,37322.161166666665,24.815
120,2016-01-13,4339.897875,82303.58658333334,48790.57641666667,0.0,96.44217499999999,33.35980741931694,57.443049919043546,74.88187975146492,0.0,48790.57641666667,43024.176458333335,39279.410125,21.301739130434786
120,2016-01-14,4334.677541666667,77967.49191666667,44422.37562499999,0.0,96.3261675925926,33.31758330273541,55.208826862266356,73.59535889659993,0.0,44422.37562499999,43026.883875,34940.60804166667,23.27
120,2016-01-15,4293.800791666667,72151.61975000001,38926.0175,0.0,95.41779537037037,32.59034720142058,52.27742542179914,71.95866271536062,0.0,38926.0175,43572.20070833334,28579.419041666668,31.647500000000004
120,2016-01-16,4252.463458333334,71081.25516666667,38198.66816666666,0.0,94.49918796296298,32.3779472831787,52.07310035958815,71.85837546490123,0.0,38198.66816666666,43435.8045,27645.450666666668,34.5275
120,2016-01-17,4333.865624999999,75916.02170833333,42225.820166666665,0.0,96.308125,32.470334230578274,53.897045035842936,72.77689728337971,0.0,42225.820166666665,44141.31566666666,31774.706041666665,31.88
120,2016-01-18,4341.76975,81183.24291666667,47420.212375,0.0,96.48377222222221,33.3126504258766,56.60012650639767,74.28724087166866,0.0,47420.212375,43103.664333333334,38079.578583333336,21.0425
120,2016-01-19,4337.091125,81921.58245833333,48255.76045833333,0.0,96.37980277777778,33.484959558421274,57.07831368155658,74.58713074648801,0.0,48255.76045833333,42835.64979166666,39085.93266666667,17.9975
120,2016-01-20,4331.395875,80420.83254166666,46748.4965,0.0,96.25324166666667,33.25021860630216,56.32735857787164,74.13949057597287,0.0,46748.4965,43081.41554166667,37339.417,22.834999999999997
120,2016-01-21,4334.236083333333,80953.94095833333,47396.536791666666,0.0,96.31635740740741,33.20682929515556,56.73210740876653,74.43854359944714,0.0,47396.536791666666,43165.993875,37787.94708333333,23.247500000000002
120,2016-01-22,4336.3564166666665,80234.97825,46583.811375,0.0,96.36347592592594,33.411572202454984,56.25894477955833,74.13278299371541,0.0,46583.811375,42922.464458333336,37312.513791666664,20.547499999999996
120,2016-01-23,4334.865,78656.20341666667,45034.952125,0.0,96.33033333333333,33.41423999502223,55.48007354207273,73.70640180554012,0.0,45034.952125,42904.27625,35751.92716666667,21.245
120,2016-01-24,4337.109375,80352.21341666667,46649.323249999994,0.0,96.38020833333333,33.3520395711825,56.25586487853135,74.10672393428676,0.0,46649.323249999994,43006.546375,37345.66704166667,19.7375
120,2016-01-25,4320.565166666666,76222.66620833334,42732.349125,0.0,96.01255925925926,32.77238669166707,54.324149368416656,73.07033938974595,0.0,42732.349125,43600.260125,32622.406083333335,29.967500000000012
120,2016-01-26,4213.69725,71300.74341666666,38797.422875,0.0,93.63771666666666,32.18589602254534,52.72652178528501,72.27108016295749,0.0,38797.422875,43296.652083333334,28004.091333333334,38.3225
120,2016-01-27,4243.310458333333,71850.8885,39183.72675,0.0,94.29578796296296,32.289781513447686,52.84378281686835,72.3749975923931,0.0,39183.72675,43460.6575,28390.231,35.959999999999994
120,2016-01-28,4268.303208333334,75193.79675000001,42215.63616666667,0.0,94.8511824074074,32.69304825626664,54.40159422792606,73.17442822189149,0.0,42215.63616666667,43177.39516666667,32016.401583333336,31.6775
120,2016-01-29,4269.734125,75460.59150000001,42358.01191666666,0.0,94.88298055555556,32.45185474023229,54.392079858754435,73.10481274673643,0.0,42358.01191666666,43512.887125,31947.704375,30.89
120,2016-01-30,4282.336583333333,76028.28495833333,42913.33216666667,0.0,95.16303518518518,32.67077185327679,54.69370541608216,73.32153242784841,0.0,42913.33216666667,43348.891375,32679.393583333334,31.804999999999996
120,2016-01-31,4128.272458333334,67375.59183333334,35477.68804166667,0.0,91.73938796296297,32.030781991861296,51.023825922861164,71.28769403098435,0.0,35477.68804166667,42624.313916666666,24751.27791666667,43.26500000000001
120,2016-02-01,4050.1257499999997,62025.872875,30753.543083333334,0.0,90.00279444444445,31.839064193129218,48.044378042444784,69.63932859052306,0.0,30753.543083333334,42069.253333333334,19956.619541666667,45.762499999999996
120,2016-02-02,4267.482541666667,68549.63145833333,35817.56695833333,0.0,94.83294537037038,32.29906800368401,50.630388506411116,71.21881801764849,0.0,35817.56695833333,43695.665,24853.966458333332,37.2425
120,2016-02-03,4140.780166666666,63672.835791666665,31748.079833333333,0.0,92.01733703703704,32.10246120976426,48.31517689900074,69.82241153126482,0.0,31748.079833333333,42657.994666666666,21014.841125,44.27000000000001
120,2016-02-04,3843.3961249999998,57781.19054166667,27612.228666666666,0.0,85.40880277777777,31.22489245052663,46.305787885110604,68.3038919897918,0.0,27612.228666666666,40707.15845833333,17074.032083333335,45.04249999999999
120,2016-02-05,4299.353458333333,72707.00966666665,39711.619249999996,0.0,95.54118796296297,32.509342681444785,52.92509125001467,72.48124570467583,0.0,39711.619249999996,43737.25808333333,28969.75158333333,34.339999999999996
120,2016-02-06,4303.601958333334,74895.44966666665,41823.82220833333,0.0,95.63559907407408,32.78969529871618,54.111377506337476,73.11486261414322,0.0,41823.82220833333,43406.15395833333,31489.29570833333,31.557500000000005
120,2016-02-07,4270.661958333333,71806.3055,38988.06154166666,0.0,94.90359907407408,32.489558905650135,52.6125514156132,72.28186503341895,0.0,38988.06154166666,43471.83495833333,28334.470541666666,35.84
120,2016-02-08,4327.92,77116.16649999999,43849.34616666666,0.0,96.176,32.92553180522618,55.09827374275387,73.65880415356433,0.0,43849.34616666666,43471.338958333334,33644.827541666666,28.490000000000006
120,2016-02-09,4338.673833333333,77715.00283333333,44383.05170833333,0.0,96.41497407407408,33.014377535745034,55.339164231831184,73.80243872527264,0.0,44383.05170833333,43462.077333333335,34252.925500000005,26.719999999999988
120,2016-02-10,4296.988708333333,75254.03220833333,42203.73408333334,0.0,95.48863796296297,32.55784547118852,54.3427241915844,73.22659534269647,0.0,42203.73408333334,43648.080125,31605.952083333334,30.7025
120,2016-02-11,4339.336083333334,79781.16379166667,46293.84045833334,0.0,96.42969074074075,33.38052463635457,56.226771339515444,74.2146318661815,0.0,46293.84045833334,42991.908083333336,36789.25570833333,18.402499999999996
120,2016-02-12,4337.64,78083.978125,44524.74258333333,0.0,96.392,33.57641886311168,55.25349943254664,73.625149516247,0.0,44524.74258333333,42724.375374999996,35359.60275,14.8925
120,2016-02-13,4338.284333333333,81072.50804166668,47324.01120833334,0.0,96.4063185185185,33.691178749963974,56.562453926437364,74.2595086979562,0.0,47324.01120833334,42585.17120833333,38487.336833333335,7.414999999999999
120,2016-02-14,4341.419833333333,77158.574125,43111.41066666667,0.0,96.4759962962963,33.98234709488363,54.14125806853496,72.74945028675036,0.0,43111.41066666667,42250.80670833334,34907.76741666666,-3.4
120,2016-02-15,4343.875541666667,76643.50158333333,42914.314875000004,0.0,96.5305675925926,33.76841988210835,54.2559220099752,72.9997645217316,0.0,42914.314875000004,42542.52133333333,34100.98025,8.584999999999999
120,2016-02-16,4157.2995,68700.69645833335,36390.30154166667,0.0,92.38443333333333,32.323431148855605,51.32687427688656,71.33962400447133,0.0,36390.30154166667,42535.39291666667,26165.303541666668,33.90173913043478
120,2016-02-17,4314.272041666666,75375.30229166667,42133.652375,0.0,95.87271203703703,32.33940913692324,54.16519906737209,73.0945207089704,0.0,42133.652375,44119.64779166667,31255.6545,33.852500000000006
120,2016-02-18,4337.38225,81527.97075000001,48295.210041666665,0.0,96.38627222222223,33.26093721127552,57.400771438803176,74.9953008713302,0.0,48295.210041666665,43127.055375,38400.915375000004,23.570000000000004
120,2016-02-19,4331.155458333334,78430.45979166667,45107.25170833333,0.0,96.24789907407407,33.0630235770641,55.729084532794225,73.9922310009188,0.0,45107.25170833333,43322.92754166667,35107.53225,25.272499999999997
120,2016-02-20,4043.3702083333333,64127.279291666666,32818.64783333333,0.0,89.8526712962963,31.770484705123962,49.59046398606497,70.44292333515249,0.0,32818.64783333333,42089.741375,22037.537916666668,46.67000000000001
120,2016-02-21,4135.458083333334,64462.06545833333,32746.994291666666,0.0,91.89906851851852,32.03903670124853,49.22520460729973,70.44181480472628,0.0,32746.994291666666,42687.50425,21774.561208333333,42.02749999999998
120,2016-02-22,4322.411541666666,73944.65854166666,40957.35208333333,0.0,96.05358981481481,32.65310336935758,53.67170185461527,73.00366227700792,0.0,40957.35208333333,43778.234375,30166.424166666668,32.097500000000004
120,2016-02-23,4339.595125,77722.83770833333,44525.728208333334,0.0,96.43544722222221,33.00835747375412,55.5114645133,73.9767979822381,0.0,44525.728208333334,43479.234541666665,34243.60316666667,27.9275
120,2016-02-24,4298.643166666667,71994.25066666666,39086.23354166667,0.0,95.5254037037037,32.50477141873928,52.60733594294123,72.35383781282489,0.0,39086.23354166667,43736.18220833333,28258.068458333335,35.02249999999999
120,2016-02-25,3748.8040416666668,56964.463958333334,27310.639916666667,0.0,83.30675648148149,31.718489477850753,46.45667935753771,68.22101002126864,0.0,27310.639916666667,39087.40454166667,17877.059416666667,45.357499999999995
120,2016-02-26,4327.838833333333,77507.19075,44319.874833333335,0.0,96.1741962962963,32.841301828726365,55.40855594560278,73.87510203555338,0.0,44319.874833333335,43582.015041666666,33925.17570833333,26.6075
120,2016-02-27,4295.206041666667,77193.53604166667,44081.156125,0.0,95.44902314814816,32.76815302778045,55.33403541415771,73.7358079251142,0.0,44081.156125,43349.952874999995,33843.58316666667,29.0825
120,2016-02-28,4079.456583333333,65121.223125,33493.9015,0.0,90.65459074074073,31.86184726728059,49.838331274206574,70.55578404143161,0.0,33493.9015,42343.61720833333,22777.605916666667,44.86249999999999
120,2016-02-29,4028.420166666667,61987.44179166667,30888.673583333333,0.0,89.52044814814815,31.803874679462794,48.28540167178142,69.77793648768099,0.0,30888.673583333333,41890.09245833333,20097.349333333335,44.83249999999999
120,2016-03-01,4269.124875,75012.73370833334,41621.584875,0.0,94.86944166666666,32.34053832188189,53.765529000377924,72.58729876060285,0.0,41621.584875,43656.428625,31356.305083333336,30.087500000000006
120,2016-03-02,4219.762874999999,74324.27887499999,41017.949791666666,0.0,93.77250833333332,32.191234678562545,53.476570484279684,72.25303988074452,0.0,41017.949791666666,43351.78695833333,30972.491916666666,30.79249999999999
120,2016-03-03,4025.8596249999996,75864.02745833334,43252.27379166667,0.0,89.46354722222222,32.15002480497784,55.245047513723996,72.7951365435989,0.0,43252.27379166667,41412.734333333334,34451.293125000004,22.452499999999997
120,2016-03-04,4276.227083333333,78130.64533333333,44206.805791666666,0.0,95.02726851851851,32.61882144532533,54.82618496360047,72.92690867231305,0.0,44206.805791666666,43355.98779166667,34774.65754166667,26.2325
120,2016-03-05,4288.017791666666,79303.191375,45269.89404166667,0.0,95.28928425925926,32.56831950248416,55.31451589323106,73.196780000156,0.0,45269.89404166667,43542.94708333333,35760.24429166667,26.794999999999998
120,2016-03-06,4248.051125,74111.10712500001,40720.904,0.0,94.4011361111111,32.18028080639807,53.24200628054984,72.19871882906753,0.0,40720.904,43657.262125,30453.845,32.2925
120,2016-03-07,4114.81175,68506.73104166667,36061.35391666667,0.0,91.44026111111111,31.73407933127031,51.00691839845331,70.87122078330114,0.0,36061.35391666667,42882.555583333335,25624.175458333335,41.465
120,2016-03-08,3978.615875,60144.668958333335,28588.638875,0.0,88.4136861111111,31.282366533763334,46.0592267482771,67.93641295638157,0.0,28588.638875,42061.911166666665,18082.757791666667,46.865
120,2016-03-09,3648.0496666666663,52469.858791666666,23378.042875,0.0,81.06777037037037,30.40734836798591,43.17362928435065,66.16725395480233,0.0,23378.042875,39676.996,12792.862791666666,63.17749999999999
120,2016-03-10,3685.526125,50947.455624999995,21820.520666666667,0.0,81.90058055555555,30.606330778105896,41.5014157533348,65.42540427285793,0.0,21820.520666666667,39823.99433333333,11123.461291666667,60.32750000000001
120,2016-03-11,3986.3974999999996,59987.39366666667,28493.452,0.0,88.5866111111111,31.37151791393677,46.02622721358405,68.00367210224613,0.0,28493.452,42024.41341666667,17962.98025,47.36750000000001
120,2016-03-12,4051.4485,63684.16145833333,31591.08,0.0,90.03218888888888,31.580525112033946,48.067699922429206,69.10720303808519,0.0,31591.08,42427.51216666667,21256.649291666665,43.26499999999999
120,2016-03-13,3735.387875,57279.78725,27080.87625,0.0,83.00861944444445,30.90965329426927,45.812249690184984,67.37930735330228,0.0,27080.87625,39966.68816666667,17313.099083333334,49.662499999999994
120,2016-03-14,4188.896541666667,66084.17120833333,33883.723666666665,0.0,93.08658981481483,32.11741017528361,49.68370635226359,70.64696426326157,0.0,33883.723666666665,43133.600041666665,22950.571166666665,41.63000000000001
120,2016-03-15,4025.588875,61014.37925,29767.333,0.0,89.45753055555555,31.785216499201685,47.27461833921816,69.09457145160161,0.0,29767.333,41885.22341666667,19129.155833333334,48.20749999999999
120,2016-03-16,3900.1582083333337,58059.16116666667,27666.381833333333,0.0,86.67018240740741,31.452375341817763,46.17446926500767,68.39058138070257,0.0,27666.381833333333,41009.58416666667,17049.577,52.78999999999999
120,2016-03-17,163.04125,2320.954083333333,1052.7215833333332,0.0,3.623138888888889,31.480837779062366,43.950850253467436,67.18290051704243,0.0,1052.7215833333332,1712.8045416666666,608.1495416666667,48.87499999999999
120,2016-03-18,3936.1487083333336,61624.48995833333,31212.706833333334,0.0,87.46997129629631,32.0163397295647,49.079304320379784,70.20323584246627,0.0,31212.706833333334,40658.97341666667,20965.516541666668,41.69
120,2016-03-19,4250.249375,72089.74458333333,38821.80225,0.0,94.44998611111112,32.18899480327803,52.18221489543679,71.68054938545156,0.0,38821.80225,43668.02883333334,28421.71575,33.08750000000001
120,2016-03-20,3602.9530833333333,60304.86858333333,32359.37229166667,0.0,80.06562407407407,32.84218644023621,51.99577022450181,71.75467291945183,0.0,32359.37229166667,36281.32470833333,24023.543875,31.790000000000003
120,2016-03-21,-3.1848333333333336,4.602416666666667,0.0,0.0,-0.07077407407407407,0.0,0.0,0.0,0.0,0.0,0.0,4.602416666666667,37.722500000000004
120,2016-03-22,-0.3125,9.143625,0.0,0.0,-0.006944444444444444,0.0,0.0,0.0,0.0,0.0,0.0,9.143625,41.1425
120,2016-03-23,0.0,4.491791666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.491791666666667,45.567499999999995
120,2016-03-24,395.92270833333333,5497.236666666667,1045.8002916666667,0.0,8.798282407407408,23.925310566195385,18.43421408051672,42.25316162738475,0.0,1045.8002916666667,5472.798,24.438666666666666,43.62499999999999
120,2016-03-25,1477.6155833333332,15756.110625,4283.645125,0.0,32.83590185185185,31.351701806141303,26.344184922055558,57.35898830116933,0.0,4283.645125,15586.798958333333,169.31166666666667,46.407500000000006
120,2016-03-26,4228.077541666667,43551.50708333333,11882.309458333335,0.0,93.95727870370371,32.11131681956471,26.437353206096496,58.54410319989986,0.0,11882.309458333335,43545.31325,6.193833333333333,40.497499999999995
120,2016-03-27,4152.937958333333,44142.23341666666,13143.562916666668,0.0,92.28751018518518,31.73000180885873,28.852211572413722,59.966346535978545,0.0,13143.562916666668,43285.45004166666,856.783375,47.404999999999994
120,2016-03-28,4138.188625,61704.62483333333,29312.633583333332,0.0,91.95974722222222,31.682454643569635,46.03174363226723,68.21111115526179,0.0,29312.633583333332,43196.449499999995,18508.175333333333,44.779999999999994
120,2016-03-29,4215.425375,67512.504625,34668.913583333335,0.0,93.67611944444445,31.898321124052515,49.759535211410345,70.40923662941468,0.0,34668.913583333335,43704.904,23807.600625000003,40.20499999999999
120,2016-03-30,179.3814583333333,2947.02125,1555.676125,0.0,3.986254629629629,32.59147055382799,51.15124655514971,71.28157560842769,0.0,1555.676125,1820.2464166666666,1126.7748333333334,44.7125
120,2016-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.75
120,2016-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.037499999999994
120,2016-04-02,3954.7814583333334,58488.19116666667,28033.691166666667,0.0,87.8840324074074,31.960303062142337,46.4442973585171,68.80631006684598,0.0,28033.691166666667,40923.068583333334,17565.122583333334,44.38249999999999
120,2016-04-03,4300.126958333333,73300.85316666667,40295.84016666667,0.0,95.55837685185186,32.69731859014404,53.268625212130814,72.66983623740786,0.0,40295.84016666667,43493.63745833333,29807.215708333333,30.91999999999999
120,2016-04-04,179.9478333333333,3223.9794583333332,1840.4279166666665,0.0,3.9988407407407403,33.17017490440831,55.315500840345,73.77461887451395,0.0,1840.4279166666665,1794.136375,1429.8430833333332,23.840000000000003
120,2016-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.5425
120,2016-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.434999999999995
120,2016-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.017500000000005
120,2016-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.637499999999996
120,2016-04-09,4100.278375,66859.808,35459.459125,0.0,91.11729722222222,32.491352202067745,51.39102555095118,71.67274675841561,0.0,35459.459125,41735.16625,25124.64175,36.29
120,2016-04-10,4293.949,71175.01975,38244.57054166667,0.0,95.42108888888889,32.62860931024944,52.06699276727059,72.01896706142573,0.0,38244.57054166667,43522.60775,27652.412,36.3725
120,2016-04-11,4194.731583333333,63131.71441666667,30855.551624999996,0.0,93.21625740740741,32.050527841768556,47.35938285624806,69.33358845932142,0.0,30855.551624999996,43283.819833333335,19847.89458333333,46.392500000000005
120,2016-04-12,4154.8211249999995,62321.42008333333,30330.781416666665,0.0,92.32935833333333,31.948934681326868,47.15921432970252,69.20733521036749,0.0,30330.781416666665,43008.326166666666,19313.09391666667,45.32
120,2016-04-13,4236.028375,66221.74225,33756.338958333334,0.0,94.13396388888889,32.22567460643798,49.39409574893631,70.54918437025508,0.0,33756.338958333334,43472.38166666667,22749.36058333333,42.50000000000001
120,2016-04-14,4185.564875,65020.82041666667,32911.03304166666,0.0,93.01255277777778,32.0496527930988,49.04665257793857,70.3357977627974,0.0,32911.03304166666,43190.41129166667,21830.409125000002,45.12499999999999
120,2016-04-15,4117.818583333333,62895.999375,31066.15620833333,0.0,91.50707962962963,31.82060412712869,47.86133433301322,69.51347191575863,0.0,31066.15620833333,42797.20229166667,20098.797083333335,49.26500000000001
120,2016-04-16,4057.357375,60551.227791666664,29238.553416666666,0.0,90.16349722222222,31.565109437070472,46.790020018712696,68.9503845248016,0.0,29238.553416666666,42510.141833333335,18041.085958333333,52.745000000000005
120,2016-04-17,3937.8435416666666,58297.05879166667,27513.673333333336,0.0,87.50763425925926,31.255440194130596,45.732214846354495,68.0714553371109,0.0,27513.673333333336,41666.73091666667,16630.327875,56.870000000000005
120,2016-04-18,3793.2542916666666,54727.26645833333,25078.877624999997,0.0,84.29453981481481,30.870890343090668,44.404260584114326,67.32690895661689,0.0,25078.877624999997,40636.78991666667,14090.476541666665,60.717499999999994
120,2016-04-19,3981.458375,57178.794375,26285.336916666667,0.0,88.47685277777778,31.44235384844683,44.54498907917612,67.5733897274541,0.0,26285.336916666667,41877.786625,15301.007749999999,53.6225
120,2016-04-20,4071.806958333333,60995.89925,29452.692125,0.0,90.48459907407407,31.62840970383098,46.78909681568826,68.86625313845352,0.0,29452.692125,42576.15275,18419.7465,50.54
120,2016-04-21,3900.614833333333,57662.3545,27328.727125,0.0,86.68032962962963,31.235585032994766,45.924806510506144,68.29641895475292,0.0,27328.727125,41299.0455,16363.309000000001,57.245
120,2016-04-22,3679.6142916666668,51194.644,22447.412625,0.0,81.76920648148148,30.661339482009165,42.4875868316897,66.2578702888052,0.0,22447.412625,39688.781375,11505.862625,65.8025
120,2016-04-23,3926.1889166666665,54908.626833333336,24437.201291666668,0.0,87.2486425925926,31.359627878134987,43.12520633202396,66.77281341831167,0.0,24437.201291666668,41405.39033333334,13503.236499999999,53.92249999999999
120,2016-04-24,4104.9328749999995,61319.349708333335,29592.217666666667,0.0,91.22073055555555,31.773114766023035,46.76277497780921,68.90213742745983,0.0,29592.217666666667,42727.045125,18592.304583333334,47.86999999999998
120,2016-04-25,4040.0737083333333,59436.369125,28214.366291666665,0.0,89.77941574074075,31.625662201799514,45.9979346368043,68.47779495629484,0.0,28214.366291666665,42248.009458333334,17188.359666666667,50.66
120,2016-04-26,4227.334625,63275.75166666666,30747.993541666667,0.0,93.94076944444446,32.19800299936176,47.0868643999555,69.1814522593181,0.0,30747.993541666667,43420.446125,19855.305541666665,40.81249999999999
120,2016-04-27,4113.279750000001,61831.19270833334,30125.700624999998,0.0,91.40621666666668,31.87127049220331,47.211721292136254,69.21245753377498,0.0,30125.700624999998,42682.068875000004,19149.123833333335,46.52
120,2016-04-28,4130.318416666667,62836.031708333336,31058.885958333336,0.0,91.7848537037037,31.871766787683715,47.89579944634834,69.63438959588193,0.0,31058.885958333336,42858.20579166667,19977.825916666665,47.03
120,2016-04-29,4107.867625,60972.29158333334,29222.776375,0.0,91.28594722222223,31.80885226519478,46.441823062404154,68.72312240290697,0.0,29222.776375,42709.553583333334,18262.738,49.19
120,2016-04-30,3997.9607916666664,56650.49320833333,25568.0195,0.0,88.84357314814815,31.485590829654562,43.73344571368003,67.07293917967402,0.0,25568.0195,41993.61616666667,14656.877041666667,55.294999999999995
120,2016-05-01,4140.218125,60264.32308333334,28366.15741666667,0.0,92.00484722222222,31.8633479330777,45.610047931756355,68.33063404728016,0.0,28366.15741666667,42972.28104166667,17292.042041666668,47.96
120,2016-05-02,4124.264166666667,60229.443583333334,28407.2975,0.0,91.65031481481482,31.89771148407472,45.70264878473588,68.3487901909337,0.0,28407.2975,42760.575375,17468.868208333333,47.86249999999999
120,2016-05-03,4061.998416666667,58256.329041666664,26830.852,0.0,90.26663148148148,31.738007658264745,44.628434411485216,67.68811175267932,0.0,26830.852,42326.92125,15929.407791666667,50.45000000000001
120,2016-05-04,4071.206291666667,57965.1685,26412.94920833333,0.0,90.47125092592593,31.802165900693147,44.15400436786576,67.38204608535504,0.0,26412.94920833333,42337.28470833333,15627.883791666667,49.64000000000001
120,2016-05-05,3780.469916666667,52836.327041666664,22664.839500000002,0.0,84.0104425925926,31.09408646204238,41.56620077271935,65.22919827037035,0.0,22664.839500000002,40209.12066666666,12627.206375,52.49
120,2016-05-06,3933.996416666667,54777.161166666665,24099.4335,0.0,87.42214259259259,31.464603420278753,42.631205682846605,66.38270500653081,0.0,24099.4335,41349.31208333333,13427.849083333334,55.42250000000001
120,2016-05-07,3899.121375,54262.516208333334,24017.735625,0.0,86.64714166666667,31.371574821039474,42.88964328022402,66.65385521623574,0.0,24017.735625,41104.27808333333,13158.238125000002,56.00000000000001
120,2016-05-08,3934.1151666666665,55687.67495833333,25088.0825,0.0,87.42478148148147,31.485117412104103,43.654466593244685,67.01832547273841,0.0,25088.0825,41323.61845833333,14364.0565,52.79
120,2016-05-09,4000.403958333334,57823.85475,26764.642375,0.0,88.89786574074074,31.56730808867001,44.85126613515356,67.73112806556748,0.0,26764.642375,41910.50466666667,15913.350083333333,50.0975
120,2016-05-10,3977.6024166666666,58667.70583333334,27711.733083333336,0.0,88.39116481481481,31.444209947532208,45.77041859178493,68.1926513276052,0.0,27711.733083333336,41834.75929166667,16832.946541666668,54.035000000000004
120,2016-05-11,3842.7232083333333,54703.44691666667,24590.116291666665,0.0,85.39384907407408,31.057731334994386,43.55782571044684,66.78952629681416,0.0,24590.116291666665,40919.089875,13784.357041666668,60.1775
120,2016-05-12,3721.6216249999998,52404.78191666667,23245.115166666666,0.0,82.70270277777777,30.707657912842638,42.98145241330584,66.46793009507144,0.0,23245.115166666666,40081.329041666664,12323.452875,65.0525
120,2016-05-13,3772.927,51187.898916666665,21679.69070833333,0.0,83.84282222222222,30.966221940565802,41.039879896139134,65.416174485273,0.0,21679.69070833333,40294.59279166666,10893.306125000001,60.8075
120,2016-05-14,3749.9768333333336,52162.72654166666,22923.619833333334,0.0,83.33281851851852,30.962541897426167,42.5836826191926,66.35892164712148,0.0,22923.619833333334,40054.24670833333,12108.479833333333,59.3825
120,2016-05-15,4044.57825,60020.42179166667,28414.02966666667,0.0,89.87951666666666,31.731341821884122,45.872677434310965,68.15860886647236,0.0,28414.02966666667,42154.252791666666,17866.168999999998,45.665
120,2016-05-16,4059.1120416666668,61273.83204166667,29516.936208333336,0.0,90.20248981481481,31.6845731896789,46.67846194598481,68.58695913990789,0.0,29516.936208333336,42368.176125,18905.655916666667,47.495000000000005
120,2016-05-17,3943.8634583333333,56302.59445833333,25369.549,0.0,87.64141018518518,31.34541602267938,43.662102171902575,66.82804892632731,0.0,25369.549,41610.64266666667,14691.951791666666,54.17749999999999
120,2016-05-18,3915.4678750000003,56044.695916666664,25304.82475,0.0,87.01039722222222,31.261644361101265,43.75111439230055,66.85610194739479,0.0,25304.82475,41421.7495,14622.946416666666,54.905
120,2016-05-19,3810.695291666667,52866.172958333336,22990.561208333336,0.0,84.6821175925926,30.993154664441242,42.1397546726685,65.97847518208233,0.0,22990.561208333336,40662.589375,12203.583583333333,59.135
120,2016-05-20,3805.0156666666667,53375.544,23589.227708333332,0.0,84.5559037037037,30.93593370645043,42.824441821416755,66.40047455855792,0.0,23589.227708333332,40677.083958333336,12698.460041666667,59.96
120,2016-05-21,3787.885166666667,52301.080875,22809.135583333333,0.0,84.17522592592593,30.929903876201603,42.25892695806638,66.21097925317406,0.0,22809.135583333333,40501.846666666665,11799.234208333333,59.517500000000005
120,2016-05-22,3725.6089583333337,51388.22466666667,22251.941583333333,0.0,82.79131018518518,30.81842168641822,41.95894884176671,65.93569503275114,0.0,22251.941583333333,39980.062333333335,11408.162333333334,62.464999999999996
120,2016-05-23,3605.4430833333336,50449.719666666664,22135.327333333335,0.0,80.12095740740742,30.440901244966877,42.5155198800581,66.15056728395446,0.0,22135.327333333335,39170.374958333334,11279.344708333332,66.84500000000001
120,2016-05-24,3724.6382083333333,51377.64279166667,22310.617083333334,0.0,82.76973796296296,30.7965153388695,42.07825394188091,66.05368974481193,0.0,22310.617083333334,39998.0765,11379.566291666668,62.37500000000001
120,2016-05-25,3558.6843750000003,49832.87825,21390.169208333333,0.0,79.081875,30.261384318361735,41.59283765153545,65.2101291844358,0.0,21390.169208333333,38891.730833333335,10941.147416666667,69.58250000000001
120,2016-05-26,3456.194791666667,48052.880999999994,20364.592166666665,0.0,76.8043287037037,29.91142498296975,41.065450257695154,64.85221468626456,0.0,20364.592166666665,38213.577625,9839.303375,73.50500000000001
120,2016-05-27,3384.969291666667,47548.23279166667,19857.763208333334,0.0,75.22153981481482,29.691624588778687,40.468420134635295,64.01224094954532,0.0,19857.763208333334,37703.12633333333,9845.106458333334,77.495
120,2016-05-28,2227.5338333333334,31891.427875,13612.262875,0.0,49.500751851851845,29.451772432601974,41.35963198686777,64.45936369282634,0.0,13612.262875,25013.212,6878.215875000001,80.5925
120,2016-05-29,1857.6613333333335,26097.580916666666,10623.253208333334,0.0,41.281362962962966,28.87665218041851,39.443694191215194,62.984584281414314,0.0,10623.253208333334,21275.329291666665,4822.251625,76.205
120,2016-05-30,3492.0903749999998,38956.877875000006,13237.8935,0.0,77.60200833333333,30.082573628615535,32.927218200928635,62.57265964897872,0.0,13237.8935,38390.7925,566.085375,72.72500000000001
