ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
120,2016-05-31,3466.87225,38256.42175,13003.239625,0.0,77.04160555555555,29.97901000411604,32.93574730709839,62.90597780906897,0.0,13003.239625,38245.218166666666,11.203583333333334,71.87
120,2016-06-01,3528.0319999999997,38744.955875,12203.594875,0.0,78.40071111111111,30.124777407038135,30.520589236222335,60.6349699094613,0.0,12203.594875,38731.584125,13.37175,71.33
120,2016-06-02,3335.759583333333,37275.565291666666,11961.900416666665,0.0,74.12799074074073,29.60686029625671,31.09540709884573,60.691003423124414,0.0,11961.900416666665,37261.38375,14.181541666666668,73.11500000000001
120,2016-06-03,3602.609,39151.76020833333,12376.779833333334,0.0,80.05797777777778,30.440079590547693,30.632093297091682,61.063528047496995,0.0,12376.779833333334,39140.64129166667,11.118916666666665,68.855
120,2016-06-04,3476.427333333333,38269.39929166667,12031.344625,0.0,77.25394074074073,30.053466880160794,30.46371223790345,60.50635278940274,0.0,12031.344625,38255.61329166667,13.786,72.11749999999999
120,2016-06-05,3573.21625,38824.794499999996,12594.687791666665,0.0,79.40480555555555,30.446351275537097,31.433919983494835,61.87126209091296,0.0,12594.687791666665,38813.306124999996,11.488375,66.41000000000001
120,2016-06-06,2334.4384583333335,25521.956875000003,8301.405916666667,0.0,51.876410185185186,30.264462957918674,31.517951466901962,61.76792853883369,0.0,8301.405916666667,25509.740958333336,12.215916666666667,70.6775
120,2016-06-07,1589.9798333333335,17473.861291666668,5665.2742916666675,0.0,35.332885185185184,30.110755311917632,31.4161064926619,61.508679510237975,0.0,5665.2742916666675,17463.30975,10.551541666666667,65.37500000000001
120,2016-06-08,3719.969958333333,39789.90966666667,12011.966625000001,0.0,82.66599907407407,30.925581265256657,29.25239750759085,60.171228861450075,0.0,12011.966625000001,39781.225,8.684666666666667,58.662499999999994
120,2016-06-09,3792.688166666667,40353.67325,12170.552041666668,0.0,84.28195925925927,31.0897856570094,29.224528111602176,60.307365365340516,0.0,12170.552041666668,40344.654416666664,9.018833333333333,57.42500000000001
120,2016-06-10,3728.122625,39984.203125,12581.567375,0.0,82.84716944444445,30.84345769469713,30.490644559631853,61.32666569074831,0.0,12581.567375,39974.562666666665,9.640458333333333,61.2425
120,2016-06-11,3811.306375,40483.282041666665,12037.071624999999,0.0,84.69569722222222,31.142282545082477,28.811471070916305,59.94689175984761,0.0,12037.071624999999,40474.362,8.920041666666666,56.26250000000001
120,2016-06-12,3664.78825,39392.18670833333,11764.497000000001,0.0,81.4397388888889,30.774923719628543,28.939003766798393,59.70672893812866,0.0,11764.497000000001,39382.972499999996,9.214208333333334,60.995000000000005
120,2016-06-13,3769.3775416666667,40167.65183333333,12705.158624999998,0.0,83.76394537037038,31.04187500284294,30.649539258868852,61.68439890562436,0.0,12705.158624999998,40158.57408333333,9.07775,58.39249999999999
120,2016-06-14,3666.5118333333335,39507.24183333333,12600.393750000001,0.0,81.47804074074074,30.6994630460935,30.904926033022704,61.59747597254851,0.0,12600.393750000001,39498.34533333333,8.8965,63.252500000000005
120,2016-06-15,3512.36725,38610.24070833333,12573.128291666668,0.0,78.05260555555556,30.201315213138002,31.55448820054798,61.639764259474774,0.0,12573.128291666668,38461.892875,148.34783333333334,69.395
120,2016-06-16,3431.353458333333,37853.282875000004,12469.480541666666,0.0,76.25229907407407,29.98855505320634,31.920164024175506,61.89925755813624,0.0,12469.480541666666,37841.340000000004,11.942875,72.43999999999998
120,2016-06-17,3492.702125,38347.52083333333,12733.231958333332,0.0,77.61560277777777,30.130031648335503,32.175230085996695,62.29702500516229,0.0,12733.231958333332,38337.03766666666,10.483166666666667,69.7475
120,2016-06-18,3482.1205416666667,38381.953083333334,13498.199333333332,0.0,77.38045648148147,30.014090142874778,34.07760540063675,64.08120228978808,0.0,13498.199333333332,38368.53433333334,13.418750000000001,72.1625
120,2016-06-19,3411.806,37943.48670833334,13137.820291666665,0.0,75.81791111111112,29.74840889279136,33.5510706143432,63.28851774755427,0.0,13137.820291666665,37929.505208333336,13.981499999999999,76.6325
120,2016-06-20,2515.6855833333334,28121.9685,9292.384,0.0,55.90412407407407,29.599214634621816,32.01855539385696,61.60325980647019,0.0,9292.384,28108.182458333333,13.786041666666668,77.2475
120,2016-06-21,884.5882083333332,10252.39125,3319.5188749999998,0.0,19.657515740740738,28.5652629429276,31.374027568159203,59.908678593722186,0.0,3319.5188749999998,10241.404291666668,10.986958333333334,71.98250000000002
120,2016-06-22,2822.3580416666664,30718.231541666664,10120.185708333333,0.0,62.71906759259258,30.397183370088076,31.923652528699364,62.30957941225079,0.0,10120.185708333333,30706.856166666665,11.375375,64.03999999999999
120,2016-06-23,3509.8193333333334,38781.647375,13294.862416666665,0.0,77.99598518518519,29.938659613018707,33.21833777774385,63.14891549903934,0.0,13294.862416666665,38771.17833333334,10.469041666666667,67.67
120,2016-06-24,3485.6605833333338,38650.306500000006,13391.956333333334,0.0,77.45912407407408,29.833448576255577,33.5746415707855,63.40021100792885,0.0,13391.956333333334,38640.09879166667,10.207708333333334,69.29750000000001
120,2016-06-25,3424.3892916666664,38265.39570833334,13641.020583333333,0.0,76.09753981481481,29.6063339642468,34.54307202689086,64.13910568152428,0.0,13641.020583333333,38252.082833333334,13.312875,72.2975
120,2016-06-26,3340.5099166666664,37678.99379166667,13257.047708333334,0.0,74.2335537037037,29.330145829769062,34.09320464498287,63.41361605210931,0.0,13257.047708333334,37666.48845833333,12.505333333333333,78.08749999999999
120,2016-06-27,3393.8089999999997,37975.3385,13513.758041666668,0.0,75.41797777777778,29.56540898907439,34.48218581267083,64.03795962659426,0.0,13513.758041666668,37962.962583333334,12.375916666666667,73.715
120,2016-06-28,3395.1504583333335,37905.39666666667,13182.883500000002,0.0,75.44778796296296,29.63129551495628,33.699982171240485,63.32199531716795,0.0,13182.883500000002,37893.522333333334,11.874333333333333,72.18499999999999
120,2016-06-29,3170.1290416666666,35633.20383333333,12358.632124999998,0.0,70.44731203703704,29.432178198141767,33.60747122764387,63.0299094456363,0.0,12358.632124999998,35621.41175,11.792083333333332,71.46499999999999
120,2016-06-30,3255.615416666667,36741.08195833333,13224.636666666667,0.0,72.34700925925927,29.314083528257235,34.87804313430185,64.18277459637697,0.0,13224.636666666667,36729.36045833333,11.721499999999999,72.2975
120,2016-07-01,3460.7718333333337,38202.158416666665,13315.479041666666,0.0,76.90604074074075,29.971241186453017,33.77452087884686,63.73451040915013,0.0,13315.479041666666,38187.81675,14.341666666666667,70.38499999999999
120,2016-07-02,3571.645958333333,38988.78608333333,13755.847,0.0,79.36991018518518,30.31016636565659,34.187545824169824,64.48354497858577,0.0,13755.847,38970.56241666667,18.223666666666666,66.545
120,2016-07-03,3483.4121250000003,38526.93679166667,13955.193166666666,0.0,77.40915833333334,29.911529663885204,35.09875200260641,65.0005270384865,0.0,13955.193166666666,38514.372541666664,12.56425,69.9575
120,2016-07-04,3393.795166666667,37936.99504166667,13239.874708333335,0.0,75.41767037037037,29.59572596908213,33.81748065073874,63.40300631140842,0.0,13239.874708333335,37923.919875,13.075166666666666,73.57249999999999
120,2016-07-05,3261.1692916666666,36920.88870833333,13647.870416666667,0.0,72.4704287037037,29.222336773955487,35.81896617055156,65.03073054910966,0.0,13647.870416666667,36907.53104166667,13.357666666666667,77.48
120,2016-07-06,3205.152791666667,40773.58825,16146.106249999999,0.0,71.2256175925926,28.99530269063802,38.37153526127457,64.36872450116553,0.0,16146.106249999999,36557.60041666667,4215.987833333334,78.53750000000001
120,2016-07-07,3226.267208333333,44615.209291666666,18958.873541666668,0.0,71.69482685185186,29.11493649664601,41.17654446887113,65.09174299303072,0.0,18958.873541666668,36647.22358333333,7967.985708333334,77.39750000000002
120,2016-07-08,3297.4330416666667,45016.545125000004,18843.109875,0.0,73.27628981481482,29.36866648216992,40.56025922814709,64.7850712198992,0.0,18843.109875,37132.000625,7884.5445,74.63
120,2016-07-09,3525.4965833333335,48887.91354166667,21045.867916666666,0.0,78.34436851851852,30.124162790304908,41.71436534636745,65.56365160937284,0.0,21045.867916666666,38704.539375,10183.374166666666,65.7125
120,2016-07-10,3445.1972499999997,48662.49775,21679.338166666665,0.0,76.5599388888889,29.85961728249014,43.16899377943456,66.58303002004116,0.0,21679.338166666665,38158.074,10504.42375,68.96000000000001
120,2016-07-11,3492.0185,48769.373583333334,21112.80454166667,0.0,77.60041111111111,29.931944543379853,41.948752736727734,65.62898454820515,0.0,21112.80454166667,38583.195625,10186.177958333334,68.3975
120,2016-07-12,3395.9304583333337,47386.68016666667,20309.010875,0.0,75.4651212962963,29.59845088662184,41.52912597900287,65.22971259350768,0.0,20309.010875,37944.287083333336,9442.393083333334,72.53750000000001
120,2016-07-13,3215.4104583333333,44704.65108333333,19073.212125000002,0.0,71.45356574074073,29.00248347403709,41.34199517700246,65.12902961881052,0.0,19073.212125000002,36665.51783333333,8039.13325,79.175
120,2016-07-14,3207.0500833333335,43418.14608333333,18439.133125,0.0,71.26777962962963,29.021401499898914,41.15186545463113,65.5800424293007,0.0,18439.133125,36546.345166666666,6871.800916666667,78.4475
120,2016-07-15,3191.323958333333,44054.85845833333,18768.194124999998,0.0,70.91831018518519,28.958692401934478,41.28088309362843,65.23795152227754,0.0,18768.194124999998,36445.88795833333,7608.970499999999,77.88499999999999
120,2016-07-16,3322.8824583333335,46816.359625,19591.807833333332,0.0,73.84183240740741,29.36618403455069,40.55058972565441,64.02387784729734,0.0,19591.807833333332,37421.746625,9394.613,74.4275
120,2016-07-17,3307.6109166666665,46872.775125,19837.924333333332,0.0,73.50246481481481,29.292125165170635,41.010575638795885,64.34786121859891,0.0,19837.924333333332,37343.939125,9528.836000000001,74.87
120,2016-07-18,3259.88575,44319.975958333336,18245.631458333333,0.0,72.44190555555555,29.16535573483362,39.89143735263502,64.21680732777519,0.0,18245.631458333333,36965.08358333333,7354.892374999999,76.5725
120,2016-07-19,3370.179583333333,44662.912083333336,18052.99266666667,0.0,74.89287962962963,29.51293413650567,39.167195179035986,64.12248385478566,0.0,18052.99266666667,37765.6745,6897.237583333333,70.49
120,2016-07-20,3461.345333333333,47297.33508333333,20042.770583333335,0.0,76.91878518518519,29.780475943824925,41.062121767995954,65.26487928936675,0.0,20042.770583333335,38438.80583333333,8858.52925,68.69
120,2016-07-21,3138.438166666667,42676.70941666667,17387.56845833333,0.0,69.74307037037038,28.817040317975305,39.47918965418815,63.80006723953914,0.0,17387.56845833333,36018.099500000004,6658.609916666667,73.7525
120,2016-07-22,3175.339583333333,45493.701291666664,19935.909416666665,0.0,70.56310185185185,28.995909388673013,42.46245333824943,65.54562580983855,0.0,19935.909416666665,36216.796624999995,9276.904666666667,81.12500000000001
120,2016-07-23,3178.610458333333,45843.170666666665,20195.630625,0.0,70.63578796296297,29.010159885454517,42.68773131474975,65.61853370350606,0.0,20195.630625,36236.29416666667,9606.8765,78.19250000000001
120,2016-07-24,3318.7478333333333,47195.064875,20799.563291666665,0.0,73.74995185185186,29.484476920650838,42.70492189401882,65.96088118108806,0.0,20799.563291666665,37225.23245833333,9969.832416666666,74.41250000000001
120,2016-07-25,3278.4592916666666,45675.63658333333,19728.368749999998,0.0,72.85465092592592,29.38310555759818,41.85302672417359,65.59089838984508,0.0,19728.368749999998,36900.19754166667,8775.439041666667,76.03249999999998
120,2016-07-26,3241.0473333333334,42433.231,17331.478541666667,0.0,72.02327407407407,29.26056141362232,39.57763280936153,64.8377791981384,0.0,17331.478541666667,36631.888625,5801.342375,77.43500000000002
120,2016-07-27,3233.80975,43193.91666666667,17745.96975,0.0,71.86243888888887,29.212650773016758,39.810483626188926,64.57035994910008,0.0,17745.96975,36610.030458333335,6583.886208333333,77.4125
120,2016-07-28,3273.114833333333,43881.594625,18251.918375,0.0,72.73588518518518,29.377112933494843,40.303839385908965,64.97192415349579,0.0,18251.918375,36847.55879166666,7034.035833333332,77.6225
120,2016-07-29,3274.525833333333,41917.338416666666,16777.873083333336,0.0,72.76724074074073,29.390262167306346,38.784974358615735,64.62014373280867,0.0,16777.873083333336,36846.95058333333,5070.387833333333,76.46
120,2016-07-30,3398.622541666667,46014.01295833333,18913.418208333333,0.0,75.52494537037038,29.77560940922513,39.829074775167776,64.2560343744434,0.0,18913.418208333333,37748.42758333333,8265.585375,71.41249999999998
120,2016-07-31,3495.154458333333,47702.56470833333,19534.959124999998,0.0,77.67009907407407,30.016073142549093,39.68177408085255,63.91332627775653,0.0,19534.959124999998,38509.607208333335,9192.9575,67.10749999999997
120,2016-08-01,3424.4645416666667,47420.52104166667,19729.075291666664,0.0,76.09921203703705,29.7356714282495,40.314447414567965,64.19712100760844,0.0,19729.075291666664,38086.539541666665,9333.9815,70.01
120,2016-08-02,3434.6494583333333,47902.289666666664,20279.633125,0.0,76.32554351851851,29.747517898871205,41.022688953720085,64.73548346087658,0.0,20279.633125,38184.602666666666,9717.687,68.98250000000002
120,2016-08-03,3389.4391666666666,45159.11829166667,18128.061041666668,0.0,75.32087037037036,29.562871209948227,38.897904313183886,63.720030590445745,0.0,18128.061041666668,37917.33654166667,7241.781749999999,70.79
120,2016-08-04,3128.4514999999997,40958.406833333334,16288.059333333333,0.0,69.52114444444445,28.817552324753525,38.53422154381605,63.79478083989725,0.0,16288.059333333333,35902.85020833334,5055.556625,73.67
120,2016-08-05,3270.9621666666667,43246.65033333333,17203.163833333332,0.0,72.68804814814816,29.284524862135104,38.54571919016871,63.55951711508633,0.0,17203.163833333332,36939.748125,6306.902208333333,76.02500000000002
120,2016-08-06,3195.603333333333,42689.263375,17448.934958333335,0.0,71.0134074074074,29.082322380320353,39.606873894818776,64.36346226016748,0.0,17448.934958333335,36339.61920833334,6349.644166666666,77.20250000000001
120,2016-08-07,3250.956125,43289.548083333335,17554.712208333334,0.0,72.24346944444444,29.217494125978337,39.29442740794907,64.13059874266516,0.0,17554.712208333334,36798.043958333335,6491.5041249999995,74.08999999999999
120,2016-08-08,3322.659708333333,46356.807499999995,19376.884708333335,0.0,73.83688240740742,29.420945698609057,40.50333076531729,64.20772911199461,0.0,19376.884708333335,37349.589041666666,9007.218458333333,72.4625
120,2016-08-09,3341.718833333333,46432.50091666667,19285.184166666666,0.0,74.2604185185185,29.445624273903327,40.24593461697572,64.04743974633627,0.0,19285.184166666666,37532.347708333335,8900.153208333333,73.775
120,2016-08-10,3274.1427083333333,44942.88070833333,18601.267499999998,0.0,72.75872685185185,29.248546719769696,40.10531529699162,64.19844895181222,0.0,18601.267499999998,37021.149874999996,7921.730833333334,76.115
120,2016-08-11,3121.871916666667,39904.9295,16039.1625,0.0,69.37493148148148,28.70415217631836,38.94712839401703,64.82002923620878,0.0,16039.1625,35968.88275,3936.04675,80.945
120,2016-08-12,1258.3014166666667,17044.13645833333,6798.697625,0.0,27.962253703703706,28.532048821031786,38.651915933949496,63.0674525563525,0.0,6798.697625,14585.063291666665,2459.0731666666666,80.46499999999997
120,2016-08-13,3174.401,43045.764125,17622.655291666666,0.0,70.54224444444445,28.931403328308363,39.66991111670516,64.0585720944203,0.0,17622.655291666666,36286.81733333333,6758.946791666666,79.43750000000001
120,2016-08-14,3196.0976666666666,44050.616583333336,18104.150125,0.0,71.02439259259259,29.002508008908823,39.82414433561715,63.819359100864645,0.0,18104.150125,36445.262083333335,7605.3545,78.215
120,2016-08-15,3311.2590416666667,45169.55904166667,18752.78616666667,0.0,73.58353425925927,29.328609280653268,40.229094130191704,64.47307302654163,0.0,18752.78616666667,37338.621333333336,7830.937708333334,74.42
120,2016-08-16,3321.5634583333335,45145.93954166667,18696.182125,0.0,73.8125212962963,29.396143500545474,40.12864884727972,64.46079684645167,0.0,18696.182125,37368.768541666665,7777.170999999999,75.26749999999998
120,2016-08-17,3267.2821249999997,40861.982625,16142.856,0.0,72.60626944444444,29.209236473048183,38.28082075491655,64.72461644012417,0.0,16142.856,36993.295625,3868.687,74.83249999999998
120,2016-08-18,3300.608,45249.49504166667,18888.738458333333,0.0,73.34684444444444,29.30877561445426,40.449161089957016,64.57246575962509,0.0,18888.738458333333,37243.703708333334,8005.791333333334,74.2175
120,2016-08-19,3279.4745000000003,42137.629875,16824.700791666666,0.0,72.87721111111112,29.245542161346005,38.68989473648666,64.42883993558421,0.0,16824.700791666666,37085.24670833333,5052.3831666666665,74.45750000000001
120,2016-08-20,3292.251708333333,45521.344000000005,19214.776083333334,0.0,73.16114907407407,29.282681895283908,40.90162424245957,64.82015764240032,0.0,19214.776083333334,37182.51595833334,8338.828041666666,74.5025
120,2016-08-21,3261.741125,43394.39729166666,17275.406958333333,0.0,72.48313611111111,29.214064745568614,38.57579888073766,63.43415581054994,0.0,17275.406958333333,36924.45491666666,6469.942375,75.08
120,2016-08-22,3488.82025,47396.412875,19550.839,0.0,77.52933888888889,29.940013534881388,39.97055955283309,64.31443466798288,0.0,19550.839,38537.46941666667,8858.943458333333,65.7575
120,2016-08-23,3540.63775,48478.901125,20366.488375,0.0,78.68083888888889,30.00792641796835,40.708367759274694,64.86215960936543,0.0,20366.488375,39021.332916666666,9457.568208333332,65.78750000000001
120,2016-08-24,3387.1493750000004,45688.6295,19098.56775,0.0,75.26998611111112,29.524865243338084,40.50540430160464,65.02327835275511,0.0,19098.56775,37940.497083333335,7748.132416666667,72.08749999999999
120,2016-08-25,139.99708333333334,1939.6921249999998,822.2022499999999,0.0,3.111046296296296,29.46673331233925,41.073920769212144,64.94339077878438,0.0,822.2022499999999,1571.2438333333332,368.44829166666665,73.07000000000001
120,2016-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.76
120,2016-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.075
